Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,8.37
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,29.72,21.21
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,42.36,33.27
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,55.58,45.77
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,68.64,57.97
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,81.16,69.51
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,94.04,77.46
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,113.01,93.57
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,132.45,109.85
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,141.24,117.14
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,149.92,124.34
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,219.73,177.21
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,316.16,254.28
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,342.66,278.76
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,365.29,299.54
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,351.73,289.99
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,328.58,271.38
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,270.92,224.22
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,206.83,170.65
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,268.45,222.67
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,331.39,275.08
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,284.23,235.89
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,229.51,190.13
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,266.19,221.61
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,298.85,249.47
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,226.11,188.51
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,146.91,121.12
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,110.09,89.99
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,73.54,58.66
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,66.53,52.82
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.91
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.43
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.33
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.7,20.66
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.47
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.25
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.87,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.63,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.26,2.14
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.22,9.08
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,23.18,15.77
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,31.09,23.22
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,39.0,30.57
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,46.46,37.46
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,53.92,42.1
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,103.16,83.77
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,153.66,125.31
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,179.66,145.75
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,208.35,168.71
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,199.49,162.49
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,188.43,154.13
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,170.12,139.09
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,150.2,122.57
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,145.23,118.38
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,140.1,114.03
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,82.01,65.03
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,23.24,14.58
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,35.81,25.47
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,48.39,36.25
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,112.23,90.69
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,177.65,145.2
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,158.8,129.18
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,139.72,113.27
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,132.84,107.72
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,125.93,102.11
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,106.59,86.01
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,87.19,69.76
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,79.08,63.15
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,70.96,56.42
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,62.33,49.08
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,53.93,41.84
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,44.6,33.74
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,35.29,25.49
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,26.45,17.49
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,17.61,9.42
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.19,1.66
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.86,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,11.97,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,24.29,14.59
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,30.8,22.03
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,37.08,28.21
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,55.74,45.39
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,88.43,75.0
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,102.62,87.63
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,114.08,92.36
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,141.69,112.46
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,171.92,134.32
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,202.82,155.55
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,246.77,188.85
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,268.04,209.53
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,285.52,226.15
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,294.32,234.96
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,299.56,240.3
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,343.87,275.42
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,394.42,315.47
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,486.17,389.23
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,585.71,468.8
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,610.09,488.01
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,631.61,505.1
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,647.99,518.93
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,661.21,530.22
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,669.03,536.6
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,673.6,540.46
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,674.89,543.44
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,669.97,541.79
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,658.26,533.96
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,643.49,523.66
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,620.17,506.5
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,594.33,487.01
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,561.79,461.12
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,527.43,433.05
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,478.67,394.05
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,429.72,353.18
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,366.03,298.46
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,304.57,242.6
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,213.99,144.96
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,100.45,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,10.51,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,21.45,12.37
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,26.89,18.77
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,32.2,24.08
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,34.6,26.45
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,37.04,28.69
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,38.58,30.07
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,78.75,41.83
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,129.05,69.63
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,180.69,108.6
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,231.51,152.52
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,282.4,198.68
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,331.13,243.74
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,378.93,287.6
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,423.84,328.83
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,467.09,367.77
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,506.3,401.87
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,542.99,432.97
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,576.07,461.21
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,606.38,486.67
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,631.32,506.8
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,653.07,524.08
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,669.83,538.26
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,683.22,549.72
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,690.67,556.6
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,694.65,560.8
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,693.03,560.74
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,688.05,558.09
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,674.72,549.04
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,658.32,537.53
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,635.06,520.78
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,613.41,504.73
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,578.71,477.21
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,542.3,447.62
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,493.19,408.99
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,443.89,368.27
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,376.96,310.67
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,312.67,252.24
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,216.84,152.4
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,107.84,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,12.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,25.25,15.52
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,35.04,26.2
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,45.39,36.33
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,53.0,43.66
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,60.35,50.53
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,62.29,52.25
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,87.41,57.04
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,125.81,78.62
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,167.75,110.0
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,214.8,147.76
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,272.31,196.83
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,318.03,239.25
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,363.29,280.91
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,405.29,319.27
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,445.98,355.62
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,485.76,390.27
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,522.19,421.46
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,553.44,447.83
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,582.12,471.55
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,605.7,490.82
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,626.34,507.43
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,641.86,520.75
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,654.19,531.49
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,659.64,535.84
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,664.76,539.77
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,598.52,487.73
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,522.74,427.75
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,507.98,417.67
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,491.18,405.45
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,531.12,439.52
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,561.8,465.47
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,518.35,430.28
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,474.19,394.27
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,422.65,352.28
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,371.52,309.11
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,297.36,245.53
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,229.14,184.9
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,134.55,95.15
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,16.68,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,27.53,17.17
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,38.62,29.03
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,49.32,39.33
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,57.24,46.84
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,64.88,53.89
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,70.65,59.16
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,98.28,65.9
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,139.0,89.49
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,182.12,121.89
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,143.73,104.37
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,82.72,65.83
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,92.29,73.79
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,101.9,81.65
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,116.54,93.86
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,131.27,106.08
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,137.94,111.32
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,144.67,116.61
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,103.38,82.08
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,61.46,46.78
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,71.73,55.4
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,82.01,63.95
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.95
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,55.85,41.95
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,85.28,66.88
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,115.43,92.23
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,115.66,92.53
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,115.98,92.96
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,65.14,50.19
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.38,6.81
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.87,1.22
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,13.82,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,23.41,13.61
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,29.49,20.72
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,35.38,26.55
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,38.46,29.58
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,45.57,36.13
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,47.56,37.88
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,78.8,44.18
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,124.9,68.88
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,173.26,104.53
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,221.31,145.35
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,269.85,188.62
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,320.15,233.41
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,366.08,274.18
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,409.42,312.3
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,451.37,348.28
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,490.1,380.88
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,526.89,411.05
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,559.0,437.31
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,588.52,460.96
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,614.58,481.66
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,637.78,499.83
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,654.88,513.96
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,668.73,525.53
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,677.05,532.95
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,682.01,537.82
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,681.15,537.9
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,676.99,535.48
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,665.54,527.83
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,651.03,517.79
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,628.89,501.34
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,604.22,482.53
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,575.44,460.11
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,540.67,432.46
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,494.2,397.99
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,447.43,361.38
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,383.83,308.9
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,322.57,255.35
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,231.62,167.67
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,123.75,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,15.25,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,26.23,15.84
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,41.24,30.99
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,55.75,44.62
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,73.38,60.81
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,88.29,74.27
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,100.57,85.11
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,122.19,94.51
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,149.47,113.95
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,175.65,134.75
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,204.52,144.82
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,271.44,190.11
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,303.06,225.96
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,317.55,244.91
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,332.84,259.77
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,342.19,268.79
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,380.24,298.86
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,421.8,331.6
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,326.92,258.54
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,215.79,169.92
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,221.97,174.8
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,228.29,179.56
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,271.19,213.96
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,312.39,246.72
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,177.86,140.21
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,42.78,29.83
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,122.96,96.06
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,207.84,164.7
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,294.94,236.08
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,375.15,300.43
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,379.18,304.51
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,380.65,306.66
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,350.29,282.28
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,319.53,257.32
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,374.09,301.77
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,413.24,331.48
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,350.97,280.23
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,291.27,229.19
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,166.69,120.86
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,30.59,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.91,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,13.82,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,23.41,13.7
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,29.95,21.27
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,36.27,27.54
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,39.3,30.55
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,46.48,37.21
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,48.43,38.94
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,79.68,45.18
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,127.05,71.03
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,176.64,108.47
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,225.98,151.65
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,275.82,197.77
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,323.59,242.75
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,374.09,289.73
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,418.29,331.47
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,461.05,371.27
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,500.15,407.31
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,537.16,440.87
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,569.41,469.93
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,599.03,496.3
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,624.4,517.81
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,646.76,536.46
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,539.29,447.86
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,407.23,336.56
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,360.67,298.41
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,304.94,252.04
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,361.21,301.32
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,418.56,351.21
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,302.47,253.78
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,178.36,147.5
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,130.86,107.57
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,83.79,67.28
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,73.7,58.7
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,63.59,49.99
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,53.47,41.25
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,43.68,32.65
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,33.43,23.52
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,23.19,14.3
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.37,5.96
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,13.82,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,23.43,14.1
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,29.52,21.34
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,35.41,27.25
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,42.69,34.25
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,46.51,37.87
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,48.03,39.23
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,79.49,45.23
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,128.27,72.2
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,179.0,110.84
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,229.26,154.9
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,280.0,201.69
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,332.32,250.12
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,380.02,294.19
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,424.84,334.99
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,468.16,373.36
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,507.55,407.56
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,544.62,438.82
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,577.8,466.93
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,608.34,492.25
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,633.71,512.09
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,656.03,529.09
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,672.8,542.43
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,686.25,553.02
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,694.13,559.68
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,698.61,563.73
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,696.7,563.45
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,695.1,563.28
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,682.49,554.92
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,666.75,544.16
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,644.22,528.56
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,619.07,510.61
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,583.37,483.48
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,545.94,454.2
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,497.65,415.82
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,453.17,378.74
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,386.99,321.93
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,323.6,265.05
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,184.76,142.5
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,39.29,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,14.3,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,14.77,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,24.22,14.76
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,37.72,28.75
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,50.69,41.26
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,61.95,51.86
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,72.78,61.78
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,79.81,68.1
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,103.88,76.04
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,147.28,109.19
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,177.53,136.3
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,212.19,160.4
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,254.13,192.32
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,303.58,229.39
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,370.12,282.25
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,413.96,321.59
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,456.54,359.05
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,448.63,356.87
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,419.28,335.61
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,437.98,351.52
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,455.34,365.78
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,546.59,438.6
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,639.3,511.05
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,588.91,471.55
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,525.2,421.95
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,459.98,370.92
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,390.11,315.02
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,442.32,358.61
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,486.14,394.57
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,430.21,350.4
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,365.09,298.93
2016,1,11,15,15,505.0,141.0,1.3,11.0,350.5,495.72,406.55
2016,1,11,15,30,786.0,78.0,1.2,11.0,393.0,600.86,489.31
