Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,46.89,36.29
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,80.84,66.14
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,137.83,108.15
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,166.69,128.55
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,195.69,149.35
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,230.22,173.21
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,279.2,209.99
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,309.99,236.55
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,338.75,260.98
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,376.71,291.91
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,417.6,325.23
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,490.7,383.31
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,578.78,453.59
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,613.27,482.46
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,645.18,509.08
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,672.23,531.91
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,696.26,552.23
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,714.88,568.03
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,730.24,581.27
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,739.16,588.08
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,748.21,594.77
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,748.08,595.45
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,744.55,593.74
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,733.25,586.31
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,718.8,576.61
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,697.19,561.83
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,672.84,544.91
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,637.31,517.51
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,603.52,490.96
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,557.94,455.14
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,511.74,417.95
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,447.9,365.66
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,385.8,313.39
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,305.93,245.52
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,231.34,179.11
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,115.09,55.76
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,13.02,2.59
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,26.71,17.65
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,34.16,24.92
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,39.03,29.59
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,41.47,31.81
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,43.92,33.9
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,47.19,36.7
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,99.53,50.71
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,152.82,85.05
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,212.9,133.38
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,267.12,180.94
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,321.67,230.19
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,373.67,277.54
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,424.82,323.44
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,473.43,366.98
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,520.5,408.28
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,563.59,444.77
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,604.31,478.42
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,640.61,508.57
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,674.17,535.98
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,703.47,559.78
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,729.6,580.82
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,749.8,596.94
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,766.53,609.82
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,777.13,616.71
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,784.11,621.06
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,785.7,623.51
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,783.72,623.47
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,774.23,617.09
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,761.34,608.35
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,740.73,593.77
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,722.03,581.13
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,690.72,558.12
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,657.08,532.83
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,612.45,499.35
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,566.65,463.81
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,506.7,415.82
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,447.48,366.36
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,370.37,301.34
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,293.97,232.96
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,146.59,82.36
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,12.95,3.22
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,26.59,18.15
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,34.52,26.01
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,39.83,31.2
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,41.79,33.1
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,43.82,34.93
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,69.03,57.94
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,124.3,87.06
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,153.34,96.51
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,214.49,138.06
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,269.23,187.67
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,324.16,238.77
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,376.32,287.63
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,427.8,335.15
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,476.78,379.53
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,524.12,421.32
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,567.35,458.78
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,608.18,493.29
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,645.17,524.58
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,679.36,552.99
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,708.1,575.93
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,733.55,595.91
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,754.78,613.27
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,772.54,626.88
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,783.61,635.43
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,791.02,641.39
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,792.44,643.02
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,790.23,642.09
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,781.4,636.61
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,769.16,628.7
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,749.43,615.8
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,726.67,600.56
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,700.63,581.57
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,667.3,556.68
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,624.42,523.41
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,580.24,488.46
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,521.99,439.83
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,464.27,389.72
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,385.87,321.68
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,311.5,253.12
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,200.85,125.39
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,74.51,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,9.53,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,18.56,7.72
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,27.99,19.53
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,32.53,24.3
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,37.02,28.7
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,39.56,31.05
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,42.08,33.26
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,48.87,39.35
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,108.15,57.34
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,162.78,93.8
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,218.72,139.29
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,273.54,187.91
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,328.52,237.76
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,381.35,285.78
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,433.34,332.19
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,483.01,376.03
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,531.09,417.44
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,574.41,453.47
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,614.86,486.23
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,651.57,515.8
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,685.51,542.61
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,715.24,566.12
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,741.86,586.98
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,763.22,602.93
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,781.1,615.21
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,792.99,622.47
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,801.24,627.28
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,802.93,628.74
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,800.97,627.83
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,789.65,620.45
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,774.99,610.9
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,754.65,597.45
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,736.25,585.39
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,705.06,563.37
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,671.47,539.41
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,626.48,507.46
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,580.24,473.41
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,521.13,427.46
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,462.56,379.76
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,388.45,318.36
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,314.48,252.88
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,199.4,130.27
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,72.15,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,10.48,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,19.24,8.72
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,29.11,20.55
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,34.36,25.9
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,39.44,30.78
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,46.37,37.16
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,49.42,39.81
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,58.25,47.59
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,109.69,59.66
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,162.5,95.66
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,216.58,140.13
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,269.53,187.57
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,322.99,236.68
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,356.57,273.2
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,376.47,295.64
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,440.96,348.57
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,521.81,414.89
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,563.93,450.14
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,603.83,482.77
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,639.37,512.15
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,672.27,538.95
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,645.15,516.4
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,603.36,482.11
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,606.81,485.23
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,607.31,485.72
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,650.42,521.54
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,696.3,559.0
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,739.14,593.52
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,781.21,625.36
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,768.69,616.72
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,752.94,606.16
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,731.72,592.26
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,707.63,576.17
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,673.69,551.49
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,641.38,527.04
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,595.23,491.92
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,548.24,455.06
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,486.3,405.02
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,425.61,354.07
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,345.59,286.51
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,270.34,219.59
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,166.51,113.3
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,46.75,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,11.44,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,19.6,9.3
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,28.97,20.26
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,33.79,25.2
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,42.19,33.14
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,45.33,36.01
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,48.42,38.69
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,59.33,39.02
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,111.37,60.3
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,163.86,96.52
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,218.28,141.91
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,277.17,194.9
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,331.23,244.97
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,383.45,293.56
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,435.06,340.84
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,483.24,385.01
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,529.94,427.0
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,573.58,465.66
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,615.25,501.94
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,651.78,533.21
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,685.56,561.67
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,715.18,585.37
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,741.67,606.15
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,762.36,622.87
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,779.59,635.93
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,791.87,645.28
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,800.57,652.01
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,802.02,653.36
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,799.85,652.11
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,789.36,644.68
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,775.55,634.87
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,760.47,624.94
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,737.58,608.99
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,706.7,585.86
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,673.42,560.7
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,629.32,526.2
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,583.92,490.12
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,526.37,442.3
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,469.2,392.97
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,396.73,330.23
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,324.16,264.32
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,216.77,153.3
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,90.83,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,12.39,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,22.34,12.0
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,33.5,24.61
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,39.38,30.6
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,45.07,36.12
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,46.33,37.26
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,52.58,42.85
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,65.25,43.08
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,116.9,64.96
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,168.81,100.79
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,222.9,145.42
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,276.74,193.74
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,335.47,247.0
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,387.05,293.84
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,438.08,339.31
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,486.44,382.1
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,533.3,422.6
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,576.33,459.06
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,617.01,492.76
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,652.84,522.69
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,685.94,549.97
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,715.37,572.93
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,741.76,593.17
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,761.91,609.04
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,778.63,621.27
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,790.48,629.04
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,798.78,634.3
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,799.85,635.06
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,797.34,633.35
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,788.37,627.04
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,775.98,618.38
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,760.9,608.48
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,737.99,592.79
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,707.08,569.93
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,673.78,545.1
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,629.63,513.41
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,584.2,479.3
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,525.35,433.4
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,467.04,385.86
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,394.66,324.93
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,322.34,260.77
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,216.0,155.15
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,88.47,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,14.3,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,23.91,13.47
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,35.43,26.05
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,46.36,36.57
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,56.82,46.39
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,67.13,55.73
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,76.97,64.41
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,93.13,69.44
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,133.88,91.4
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,178.1,125.96
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,219.54,161.88
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,258.48,193.34
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,304.66,232.37
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,348.14,270.98
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,391.82,309.29
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,459.37,365.1
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,538.22,430.42
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,582.7,468.44
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,624.59,503.53
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,661.95,535.11
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,696.54,563.98
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,726.73,588.09
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,753.81,609.41
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,775.39,626.04
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,793.44,639.81
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,806.15,649.87
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,815.19,657.34
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,817.38,659.61
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,815.85,659.28
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,808.77,655.14
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,798.09,648.42
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,779.95,636.76
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,758.65,622.69
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,729.13,601.22
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,696.97,577.54
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,655.75,547.05
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,613.12,513.92
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,563.36,472.1
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,508.69,425.33
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,435.18,362.02
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,365.05,298.13
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,259.48,192.07
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,137.75,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,12.39,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,19.51,10.27
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,27.33,18.87
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,31.46,23.07
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,35.51,26.97
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,37.27,28.55
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,39.05,30.04
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,62.32,36.23
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,115.8,60.09
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,170.46,98.61
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,226.3,144.82
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,280.53,193.32
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,334.82,242.7
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,387.52,290.58
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,439.28,336.74
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,487.89,379.96
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,534.84,420.84
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,577.93,456.84
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,618.08,489.55
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,654.65,519.64
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,688.47,547.08
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,717.78,569.6
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,743.98,589.4
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,764.55,604.8
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,781.66,617.39
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,792.78,624.47
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,800.28,629.06
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,802.12,630.61
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,800.36,629.72
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,790.97,623.74
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,778.19,615.46
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,758.84,602.43
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,736.49,587.34
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,711.92,569.6
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,679.75,546.06
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,637.31,515.99
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,593.53,482.89
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,538.0,439.35
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,482.73,394.12
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,407.86,332.66
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,336.56,270.64
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,239.83,177.26
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,114.99,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,13.34,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,19.62,10.58
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,30.11,21.35
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,34.53,25.81
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,38.88,29.96
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,41.3,32.12
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,43.7,34.14
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,63.03,35.63
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,115.89,60.24
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,175.55,103.48
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,230.73,149.28
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,284.64,197.19
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,338.71,245.83
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,390.98,292.69
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,442.45,337.83
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,490.67,379.17
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,537.32,418.02
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,580.37,452.95
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,621.17,485.11
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,658.16,513.75
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,692.43,539.67
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,721.56,561.29
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,747.5,580.19
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,768.09,594.87
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,785.22,607.01
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,797.2,615.88
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,805.59,622.39
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,807.28,624.35
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,805.36,623.96
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,796.53,617.65
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,784.28,609.09
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,765.6,597.02
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,743.89,582.78
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,718.28,564.81
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,685.13,541.24
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,642.33,512.78
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,598.15,481.34
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,540.5,438.27
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,483.29,393.4
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,412.47,335.62
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,341.68,274.42
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,237.72,177.52
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,129.33,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,14.3,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,20.43,11.2
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,30.97,21.73
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,35.35,26.03
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,39.67,30.02
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,42.06,32.11
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,44.43,34.06
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,66.48,36.17
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,120.33,61.66
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,180.56,105.0
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,236.27,150.74
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,291.07,198.91
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,346.01,247.86
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,398.86,294.3
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,450.9,338.99
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,499.69,380.26
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,546.83,418.96
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,590.15,453.52
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,630.73,484.91
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,667.31,513.53
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,701.1,539.45
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,729.68,561.46
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,755.01,580.77
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,775.31,595.12
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,792.14,606.91
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,802.85,613.47
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,809.93,617.64
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,810.91,619.65
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,808.31,619.31
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,799.17,613.55
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,786.66,605.57
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,771.93,596.57
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,749.19,581.85
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,716.77,560.09
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,682.07,536.43
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,637.93,506.78
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,592.5,474.32
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,533.94,430.59
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,480.47,388.66
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,404.56,327.34
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,332.72,265.93
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,231.03,173.12
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,125.53,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,8.1,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
