Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,926.49,702.08
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,911.48,692.19
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,891.05,678.8
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,867.49,663.24
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,840.84,644.76
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,805.08,620.34
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,761.98,592.02
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,717.24,561.95
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,660.08,521.41
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,606.77,482.74
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,536.41,430.5
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,468.43,377.33
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,376.92,302.88
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,292.48,230.39
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,172.77,113.03
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,39.82,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,9.05,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.1,1.12
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,24.0,14.87
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,32.4,22.9
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,36.88,27.1
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,45.18,34.45
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,47.53,36.36
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,49.81,38.11
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,77.3,41.63
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,132.48,69.63
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,189.37,110.99
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,254.68,164.61
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,312.72,214.42
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,371.36,264.65
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,428.4,313.54
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,485.21,361.08
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,539.39,404.7
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,592.4,446.2
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,641.98,484.1
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,689.74,519.55
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,733.49,551.2
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,774.77,580.21
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,811.85,605.36
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,846.01,628.43
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,874.27,647.76
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,899.16,664.89
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,919.26,678.54
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,935.76,689.9
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,945.68,697.0
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,951.85,701.77
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,951.81,701.65
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,948.03,699.42
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,935.41,691.7
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,919.4,681.87
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,897.98,669.11
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,880.2,658.87
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,846.05,637.66
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,809.46,614.69
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,765.36,587.07
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,719.63,557.76
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,662.6,518.67
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,609.69,481.56
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,538.3,429.34
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,469.29,376.1
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,379.1,303.23
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,295.67,232.06
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,178.84,119.55
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,46.23,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,10.96,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,18.1,4.4
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,30.95,20.73
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.26,32.2
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,48.94,37.45
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,52.98,40.99
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,55.94,43.46
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,58.74,45.69
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,86.11,48.7
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,142.97,79.84
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,196.85,119.03
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,253.06,164.83
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,308.75,211.96
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,365.98,260.25
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,426.5,310.77
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,481.68,356.08
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,533.87,398.01
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,585.22,438.09
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,633.5,475.63
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,680.06,511.05
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,721.61,541.14
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,760.4,568.6
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,795.5,593.12
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,827.82,615.16
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,855.26,634.08
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,879.54,650.93
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,897.85,663.22
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,912.74,673.3
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,921.91,679.91
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,927.51,684.32
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,918.33,678.48
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,899.52,666.39
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,870.94,647.8
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,835.72,624.74
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,785.81,592.0
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,729.56,553.51
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,699.3,533.11
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,666.85,510.83
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,622.98,481.51
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,578.31,450.98
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,525.46,412.8
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,473.27,374.13
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,414.44,330.61
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,357.0,286.08
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,286.09,228.39
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,219.83,171.87
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,125.47,84.09
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,10.96,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,19.16,6.68
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,34.92,24.58
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,47.62,36.53
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,57.88,45.88
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,67.61,54.43
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,79.29,64.54
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,90.31,73.85
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,122.06,85.37
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,166.28,113.25
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,207.89,143.11
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,254.82,180.17
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,300.87,214.94
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,368.04,268.73
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,422.78,315.93
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,481.52,364.77
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,533.0,406.72
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,583.38,446.43
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,630.44,483.21
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,675.78,517.72
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,716.17,546.56
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,753.93,572.61
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,788.32,595.87
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,820.0,616.41
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,845.0,631.2
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,866.69,643.61
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,884.47,654.59
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,898.95,663.34
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,910.87,670.84
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,913.83,672.51
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,912.62,671.62
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,907.96,668.62
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,825.29,614.16
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,732.73,548.72
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,778.45,584.29
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,815.03,610.51
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,650.99,495.08
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,488.55,375.36
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,570.27,441.11
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,629.14,487.58
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,559.54,435.94
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,492.45,386.02
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,420.24,332.65
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,351.42,279.58
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,250.98,199.05
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,168.64,130.41
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,97.5,65.33
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,11.19,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.87,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,22.29,9.71
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.91,25.0
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,49.96,37.85
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,65.89,52.02
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,90.8,73.59
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,109.86,89.83
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,122.01,99.9
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,115.44,89.09
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,98.21,75.03
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,109.11,83.57
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,120.04,92.02
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,164.84,126.75
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,210.32,161.26
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,203.99,156.0
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,196.75,150.22
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,269.32,205.06
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,348.89,263.58
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,329.68,248.76
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,307.8,232.29
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,418.84,314.85
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,539.18,400.74
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,538.68,399.43
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,536.15,397.51
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,564.97,418.8
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,594.43,440.29
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,552.22,409.75
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,499.71,372.05
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,466.11,348.36
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,431.17,323.3
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,508.15,381.24
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,575.84,430.94
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,619.57,463.61
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,649.72,486.99
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,584.33,440.66
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,506.5,385.4
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,434.12,333.07
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,350.29,270.87
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,465.73,364.06
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,558.16,437.04
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,505.82,398.28
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,454.23,360.16
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,426.03,340.27
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,394.76,316.29
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,310.92,248.1
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,233.94,183.1
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,134.31,93.54
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,13.82,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,23.87,11.8
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.81,26.72
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,52.17,39.82
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,27.78,18.79
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,8.34,1.7
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,33.42,23.74
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,58.59,45.55
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,79.72,60.43
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,99.98,76.53
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,110.88,85.02
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,121.82,93.48
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,146.48,112.51
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,171.52,131.58
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,181.29,138.82
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,191.16,146.18
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,166.31,126.38
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,140.43,105.87
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,117.51,87.87
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,94.24,69.52
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,126.95,94.98
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,159.94,120.15
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,272.77,205.53
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,388.21,288.98
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,275.55,205.52
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,156.88,116.48
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,323.17,242.48
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,493.23,363.76
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,588.34,432.29
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,686.76,502.25
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,642.46,471.69
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,585.47,433.31
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,702.89,520.48
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,799.08,589.99
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,724.26,538.96
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,641.37,482.78
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,594.37,451.64
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,547.0,419.24
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,313.4,245.69
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,67.01,48.93
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,58.13,42.15
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,49.26,35.02
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,39.93,27.54
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,30.62,19.89
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,22.25,12.82
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.89,5.7
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.87,0.25
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,13.82,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,23.88,13.23
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,41.29,31.2
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,58.05,47.14
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,68.23,56.74
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,72.92,61.01
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,95.85,81.55
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,126.92,109.01
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,115.59,81.63
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,162.93,101.47
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,215.61,143.94
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,270.86,192.46
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,330.86,246.35
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,386.88,296.97
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,441.08,345.52
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,495.48,393.07
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,547.28,437.34
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,598.8,480.19
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,646.83,520.13
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,693.81,558.35
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,736.09,591.25
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,776.47,622.01
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,811.82,648.01
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,844.5,671.7
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,872.75,690.94
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,898.04,707.93
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,916.56,721.11
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,931.68,731.91
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,942.64,740.37
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,950.05,746.44
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,950.07,747.06
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,946.53,745.31
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,937.14,739.51
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,924.22,731.33
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,909.62,723.19
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,884.84,707.64
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,854.11,686.64
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,820.69,663.59
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,776.92,633.29
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,731.51,601.31
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,679.3,562.33
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,623.21,519.47
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,552.84,464.1
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,484.65,407.75
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,395.21,330.89
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,312.16,256.59
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,200.1,150.85
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,66.48,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,12.87,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,21.5,12.01
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,30.47,21.81
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,38.94,30.01
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,43.45,34.27
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,47.73,38.1
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,49.78,39.82
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,57.29,46.41
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,107.2,60.14
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,162.7,96.09
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,218.82,141.58
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,277.03,192.67
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,334.94,244.85
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,399.19,301.63
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,455.8,352.06
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,512.12,401.06
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,565.91,446.04
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,618.74,488.92
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,668.15,528.92
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,715.76,566.74
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,759.23,599.94
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,800.4,629.8
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,837.01,656.14
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,870.72,680.36
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,899.95,700.41
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,925.94,718.18
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,945.66,732.23
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,961.79,743.9
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,972.73,752.07
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,979.93,757.81
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,980.31,758.97
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,976.92,757.71
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,967.74,752.56
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,954.91,745.02
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,934.35,732.77
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,910.57,718.3
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,879.71,697.76
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,846.07,675.16
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,809.88,650.86
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,765.04,620.16
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,711.21,582.04
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,656.67,542.39
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,586.98,489.36
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,518.89,433.82
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,437.11,364.18
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,356.75,292.54
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,238.23,181.99
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,98.92,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,12.87,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,21.35,12.34
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,28.55,20.25
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,35.38,26.92
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,42.63,33.69
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,46.4,37.04
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,48.27,38.53
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,51.83,41.46
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,106.26,56.03
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,163.85,94.2
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,229.12,147.85
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,289.19,200.89
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,348.46,254.46
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,408.14,307.78
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,465.97,358.49
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,523.28,407.22
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,577.89,452.32
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,631.18,494.93
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,681.0,533.43
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,728.82,569.26
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,772.74,601.47
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,814.08,629.39
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,851.06,654.92
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,885.01,678.24
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,913.6,696.5
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,938.79,712.38
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,958.82,726.49
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,975.16,738.25
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,984.97,745.74
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,990.94,750.85
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,991.73,752.63
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,988.72,752.03
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,974.2,743.73
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,956.29,733.29
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,935.37,720.53
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,911.27,705.63
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,886.05,690.25
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,851.07,667.81
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,806.94,638.79
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,761.03,608.05
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,705.31,569.51
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,649.08,529.5
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,582.77,480.05
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,514.49,425.63
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,426.63,352.79
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,344.67,281.25
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,228.23,174.39
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,109.85,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.67,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,25.82,16.11
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,35.49,26.04
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,44.61,34.66
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,47.53,37.4
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,50.42,39.87
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,52.68,41.65
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,60.09,47.93
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,116.86,65.22
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,171.38,101.64
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,227.33,147.46
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,285.22,198.3
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,342.15,249.6
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,399.82,301.14
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,459.93,353.61
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,514.51,400.48
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,566.95,444.42
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,618.26,486.23
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,666.29,524.33
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,712.52,560.06
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,753.56,591.14
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,792.0,618.83
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,827.01,643.98
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,859.21,667.02
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,885.55,684.45
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,908.66,699.52
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,927.09,712.68
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,942.08,723.49
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,950.9,730.05
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,956.14,734.24
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,954.95,733.81
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,950.2,731.04
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,940.36,725.07
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,926.96,716.73
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,912.15,707.3
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,887.2,690.7
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,853.62,668.13
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,817.61,643.73
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,773.38,613.88
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,727.59,582.45
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,674.01,544.45
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,616.84,502.73
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,546.37,448.22
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,478.16,392.97
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,387.97,317.63
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,304.23,244.83
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,196.43,147.73
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,84.57,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,16.23,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,31.68,20.6
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,44.01,32.65
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,56.9,44.47
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,62.3,49.4
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,68.21,54.52
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,58.21,45.55
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,71.67,54.3
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,124.78,97.18
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,170.26,132.78
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,190.91,148.65
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,211.84,164.72
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,257.16,199.07
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,306.9,236.91
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,335.43,258.49
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,372.19,286.3
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,431.79,331.47
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,494.84,379.14
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,582.22,448.77
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,690.99,534.18
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,672.05,514.93
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,634.32,481.02
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,731.97,558.19
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,834.84,635.1
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,861.36,651.16
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,884.96,665.39
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,902.06,676.41
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,915.88,685.22
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,924.53,689.51
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,929.76,691.6
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,935.96,695.87
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,931.96,693.59
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,919.2,685.68
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,903.2,675.74
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,880.02,662.32
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,853.95,646.93
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,819.39,624.55
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,787.32,603.86
