Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,742.03,573.88
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,695.49,542.62
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,637.6,502.53
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,579.99,461.08
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,508.95,408.25
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,440.25,355.03
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,349.67,281.46
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,270.28,214.14
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,155.87,115.56
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.73,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,11.71,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,23.51,14.52
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,30.11,21.35
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,36.39,27.42
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,39.43,30.28
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,46.54,36.67
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,48.38,38.18
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,63.19,39.0
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,116.78,62.3
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,173.86,102.85
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,238.38,157.34
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,297.74,210.66
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,355.97,263.95
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,414.97,317.36
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,472.43,368.47
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,529.42,417.75
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,583.82,463.65
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,637.04,507.29
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,686.72,547.77
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,734.45,585.79
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,778.07,618.43
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,819.08,646.93
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,855.53,672.87
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,888.99,696.49
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,917.73,715.49
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,943.09,732.0
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,962.65,745.51
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,978.56,756.5
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,988.88,762.5
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,995.41,765.98
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,996.32,766.83
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,993.43,765.22
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,981.81,757.65
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,966.6,747.78
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,946.38,735.59
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,922.89,721.18
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,891.53,699.78
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,857.41,676.42
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,822.03,652.34
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,777.91,622.28
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,723.51,582.91
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,668.47,542.32
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,599.52,491.04
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,532.09,437.72
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,449.92,369.5
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,369.41,299.52
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,254.46,196.66
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,139.51,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.49,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,25.18,16.32
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,32.14,23.38
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,38.75,29.68
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,42.05,32.69
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,49.76,39.5
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,51.84,41.09
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,70.65,42.59
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,124.5,67.45
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,181.1,107.71
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,237.83,154.96
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,302.34,210.96
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,360.04,262.04
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,417.89,312.39
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,473.58,359.64
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,528.81,404.95
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,581.49,446.77
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,632.69,486.01
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,680.34,522.39
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,726.11,556.44
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,767.77,585.87
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,806.8,611.32
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,841.55,635.0
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,873.42,656.69
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,898.76,673.1
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,920.71,687.29
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,938.54,700.13
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,952.88,710.81
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,960.34,717.05
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,964.19,721.08
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,961.78,720.7
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,955.81,718.13
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,943.62,711.86
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,935.59,708.57
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,913.13,695.1
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,887.63,679.65
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,853.21,657.9
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,816.45,634.34
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,771.8,605.04
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,729.99,577.4
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,673.26,538.28
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,616.52,498.13
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,545.96,445.21
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,477.57,391.47
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,390.92,320.63
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,310.12,251.5
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,205.25,158.46
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,98.16,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,35.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,17.91,1.98
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,33.44,23.37
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,46.42,35.87
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,58.78,47.38
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,77.8,64.41
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,103.1,86.55
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,124.54,104.97
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,142.39,112.4
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,163.98,120.97
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,202.75,143.78
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,253.21,186.23
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,293.01,220.35
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,336.44,250.27
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,410.62,306.77
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,431.75,329.1
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,431.85,331.39
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,484.01,370.75
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,539.83,412.31
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,616.46,470.63
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,708.06,538.77
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,722.4,545.2
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,726.04,543.81
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,787.79,591.21
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,852.48,637.89
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,877.99,654.07
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,900.46,668.56
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,868.02,646.49
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,823.72,613.1
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,858.44,640.92
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,893.34,668.25
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,881.91,661.21
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,867.45,652.51
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,867.49,655.2
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,863.54,654.27
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,759.18,581.15
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,649.48,501.8
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,621.06,483.49
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,590.73,463.08
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,471.1,372.54
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,344.67,274.2
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,307.74,246.31
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,270.86,217.6
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,232.07,187.42
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,193.33,156.34
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,149.45,119.85
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,97.3,75.69
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,56.25,39.66
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,19.11,4.61
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,37.09,26.08
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,50.6,38.9
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,64.75,51.92
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,79.78,65.29
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,106.64,88.73
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,92.52,76.13
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,76.19,58.66
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,130.0,102.07
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,187.1,147.09
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,224.17,175.48
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,265.36,207.51
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,279.63,219.27
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,291.33,228.57
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,280.96,220.49
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,273.02,214.05
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,377.05,295.35
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,500.39,390.13
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,596.39,467.28
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,714.05,560.33
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,757.77,592.59
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,799.29,621.85
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,833.94,645.96
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,865.93,668.04
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,893.89,686.1
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,918.92,702.03
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,936.74,714.31
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,951.16,724.33
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,961.01,731.68
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,967.32,736.74
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,966.57,736.73
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,962.27,734.45
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,951.79,728.07
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,937.85,719.46
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,923.77,711.95
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,899.27,697.17
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,868.25,676.8
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,834.58,654.5
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,790.82,625.02
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,745.42,594.26
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,691.38,555.67
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,640.95,519.04
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,572.5,468.03
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,505.98,415.34
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,422.2,346.42
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,343.77,278.86
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,192.16,149.17
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,34.91,2.83
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,14.32,3.51
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,29.15,20.07
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,35.43,26.33
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,41.41,31.96
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,45.34,35.49
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,49.04,38.63
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,50.59,39.83
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,85.04,49.36
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,137.95,77.75
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,193.68,119.3
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,249.63,166.65
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,307.3,217.27
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,364.15,267.47
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,426.57,320.84
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,481.54,366.92
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,536.08,410.99
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,587.57,451.5
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,637.73,489.63
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,684.44,524.76
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,729.31,557.54
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,770.67,586.0
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,809.55,610.6
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,843.16,632.03
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,873.92,651.33
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,899.38,666.19
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,921.57,678.84
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,938.93,689.64
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,952.86,698.29
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,959.79,701.84
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,963.16,703.31
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,961.41,703.65
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,956.15,701.93
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,950.78,700.3
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,934.74,691.79
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,912.67,679.44
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,887.61,665.14
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,853.37,645.45
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,816.79,623.79
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,772.02,595.97
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,730.26,569.78
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,673.28,530.76
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,616.38,490.83
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,546.47,440.52
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,478.67,389.13
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,392.37,319.81
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,311.78,251.96
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,208.7,162.25
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,108.2,29.88
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,39.08,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,12.51,2.94
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,25.06,16.01
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,41.93,31.34
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,58.22,46.01
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,75.91,61.63
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,93.39,76.72
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,110.28,91.0
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,127.77,100.64
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,127.81,99.91
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,126.93,98.49
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,141.61,109.93
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,156.48,121.45
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,151.21,116.68
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,145.52,111.66
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,139.51,106.66
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,133.26,101.51
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,217.76,167.44
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,302.99,232.24
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,236.21,180.39
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,166.49,126.1
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,162.05,122.42
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,157.51,118.6
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,142.92,107.17
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,128.07,95.52
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,136.47,102.16
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,144.99,108.87
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,170.09,128.49
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,195.5,148.28
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,162.19,122.21
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,128.66,95.93
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,119.19,88.7
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,109.69,81.39
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,123.63,92.5
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,137.8,103.81
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,109.8,81.99
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,82.05,60.2
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,138.21,105.23
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,197.89,152.69
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,191.52,148.48
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,185.21,144.38
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,161.98,126.45
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,138.93,108.4
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,115.03,89.33
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,91.17,69.91
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,68.2,50.9
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,44.62,31.07
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,26.51,15.52
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.25
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,8.11
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.96
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,29.69,20.51
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,37.14,26.95
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,54.39,41.88
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,71.68,53.95
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,91.41,69.93
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,110.88,85.52
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,76.87,57.55
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,40.95,28.04
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,77.85,57.91
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,113.97,86.66
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,124.05,94.49
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,134.18,102.37
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,145.9,111.29
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,157.87,120.38
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,183.45,140.38
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,209.45,160.6
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,221.62,169.65
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,233.94,178.81
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,233.57,178.46
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,233.13,178.1
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,263.39,201.07
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,294.12,224.19
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,304.4,231.61
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,314.82,239.17
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,327.73,248.67
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,350.84,265.8
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,430.99,327.42
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,524.5,397.63
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,449.48,341.88
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,385.42,293.91
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,455.22,349.75
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,510.45,394.17
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,366.65,284.74
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,226.68,175.16
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,301.59,237.16
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,374.71,296.64
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,339.02,269.49
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,302.9,241.88
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,412.46,333.2
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,484.56,391.91
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,404.99,326.59
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,330.28,263.29
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,227.34,175.07
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,125.58,51.14
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,46.24,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,21.11,10.38
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,34.62,24.29
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,44.04,33.13
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,51.74,40.16
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,53.02,41.29
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,54.39,42.34
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,55.99,43.42
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,94.69,52.38
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,149.41,84.46
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,203.09,124.27
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,259.51,171.63
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,317.83,221.98
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,380.53,275.49
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,438.53,324.47
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,494.62,370.89
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,550.31,415.51
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,603.4,456.87
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,655.51,496.22
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,703.8,532.52
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,750.18,566.56
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,792.68,596.16
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,832.7,623.25
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,867.57,646.44
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,899.5,667.53
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,927.01,684.53
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,951.23,699.3
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,969.4,710.89
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,983.97,720.2
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,993.41,726.57
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,999.13,730.66
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,999.34,731.32
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,995.85,729.75
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,983.7,722.67
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,968.09,713.51
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,947.49,702.22
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,923.72,688.89
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,892.6,669.26
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,858.8,647.81
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,822.89,625.42
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,778.07,596.52
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,723.55,560.52
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,668.49,523.25
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,600.77,477.21
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,538.75,432.31
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,452.18,364.19
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,371.31,297.15
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,262.34,204.05
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,157.86,74.19
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,59.57,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.31,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.63,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,86.19,70.94
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,157.65,124.47
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,184.26,144.75
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,210.92,165.73
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,122.26,94.58
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,82.87,63.08
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,150.44,118.01
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,127.68,99.25
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,104.22,80.01
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,141.32,109.78
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,178.75,139.41
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,386.62,306.24
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,619.65,485.58
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,656.45,513.31
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,695.73,543.4
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,645.52,503.2
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,584.26,454.11
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,410.05,320.87
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,218.1,169.43
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,205.99,160.19
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,193.7,150.56
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,185.55,144.21
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,177.28,137.78
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,423.87,336.34
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,673.84,528.1
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,500.96,394.91
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,326.64,257.1
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,393.78,313.26
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,473.79,378.53
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,425.61,341.91
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,364.16,294.59
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,535.75,439.83
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,684.0,562.57
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,626.17,518.05
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,572.73,476.73
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,502.64,420.68
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,435.37,365.3
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,360.2,301.71
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,289.47,239.61
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,194.72,155.36
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,92.61,46.82
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,33.86,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,12.39,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,20.44,11.28
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,29.95,21.24
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,34.93,26.14
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,39.68,30.58
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,46.31,36.5
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,48.99,38.7
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,49.9,39.22
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,98.75,51.83
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,154.1,86.5
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,218.98,137.68
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,277.17,187.98
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,336.62,240.42
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,394.74,291.52
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,453.13,341.56
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,509.74,389.73
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,565.7,436.04
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,618.97,478.17
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,670.86,517.98
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,719.12,555.07
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,765.35,589.89
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,807.54,618.22
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,847.14,644.31
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,882.26,668.1
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,914.39,689.77
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,941.69,707.11
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,965.63,722.19
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,983.83,734.53
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,998.39,744.59
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,1007.43,751.11
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1012.72,755.33
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,1011.8,755.23
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1007.14,752.84
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,993.63,745.09
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,976.72,735.25
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,955.51,722.26
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,931.16,707.24
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,898.73,686.68
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,870.97,669.39
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,827.27,641.06
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,781.78,611.17
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,726.8,573.85
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,671.31,535.3
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,603.49,486.43
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,541.71,439.37
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,457.76,372.24
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,378.99,306.1
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,271.19,213.82
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,169.2,94.49
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,63.9,0.0
