Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,13.34,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,21.63,12.38
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,31.52,22.33
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,36.83,27.44
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,41.88,32.06
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,44.21,34.04
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,51.21,40.04
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,52.78,41.11
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,105.1,55.63
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,159.65,90.17
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,217.07,135.11
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,281.74,189.81
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,341.0,241.02
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,398.59,289.93
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,456.5,337.53
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,512.68,383.66
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,568.28,427.87
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,621.25,468.1
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,672.92,506.04
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,721.45,541.96
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,768.03,575.72
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,809.75,603.11
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,848.93,628.39
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,884.23,651.76
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,916.58,673.17
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,943.66,691.58
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,967.42,707.94
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,985.92,720.07
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1000.83,730.03
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1009.75,735.3
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1014.95,738.36
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1014.02,740.06
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1009.37,739.58
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,998.66,733.88
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,984.4,726.06
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,962.48,712.87
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,937.37,697.71
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,905.3,678.33
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,877.94,662.12
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,835.02,634.8
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,790.28,605.96
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,735.16,569.62
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,679.45,532.01
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,611.54,484.82
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,549.55,439.33
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,466.28,374.28
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,388.0,309.87
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,280.41,219.51
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,179.33,105.14
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,68.06,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.15,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,11.9,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,23.28,13.92
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,34.0,24.45
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,40.02,30.25
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,45.73,35.5
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,48.23,37.61
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,50.6,39.48
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,60.38,47.79
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,112.0,61.0
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,165.92,96.1
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,222.78,141.2
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,279.62,190.17
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,344.03,245.87
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,401.26,295.05
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,458.9,343.18
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,514.22,388.61
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,568.99,432.03
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,621.15,471.09
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,672.05,507.65
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,719.4,542.6
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,764.83,575.28
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,806.25,601.69
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,845.22,625.76
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,879.52,647.62
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,910.92,667.37
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,938.0,682.81
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,961.84,696.01
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,979.59,706.61
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,993.81,715.0
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1002.48,720.46
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1007.49,723.76
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1006.0,722.55
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,1000.85,719.21
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,989.7,712.81
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,975.07,704.39
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,953.3,691.54
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,928.42,676.83
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,895.91,657.18
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,868.18,640.69
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,825.16,614.58
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,780.39,587.01
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,726.1,552.74
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,671.23,517.13
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,607.56,475.33
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,541.9,429.11
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,460.06,366.61
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,383.08,304.36
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,277.39,216.24
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,178.76,108.77
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,67.42,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,7.63,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,12.7,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,23.11,13.84
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,32.91,23.33
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,38.14,28.35
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,43.11,32.89
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,45.76,35.11
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,53.28,41.51
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,61.41,48.27
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,114.18,60.68
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,168.5,96.31
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,225.44,141.14
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,283.18,190.45
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,348.43,246.27
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,405.46,295.32
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,462.76,343.46
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,518.25,389.72
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,573.11,434.29
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,625.28,474.94
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,676.12,513.48
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,723.34,549.38
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,768.58,583.2
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,810.48,611.22
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,849.94,637.36
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,883.94,660.61
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,914.98,681.85
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,941.64,699.09
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,965.02,714.15
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,982.72,726.58
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,996.86,736.77
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1005.08,743.17
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,1009.61,747.29
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1008.0,746.72
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,1002.74,743.9
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,990.59,737.0
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,975.01,727.95
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,953.25,715.55
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,928.42,701.12
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,866.29,659.34
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,800.89,614.94
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,789.8,609.55
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,778.19,603.86
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,722.84,566.52
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,667.1,528.2
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,603.07,482.53
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,536.81,432.47
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,453.14,366.05
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,374.61,300.71
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,270.31,212.39
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,173.77,109.91
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,64.79,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,8.1,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.3,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,32.86,22.11
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,50.71,38.84
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,70.37,56.66
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,87.49,71.89
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,103.02,85.18
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,118.04,97.66
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,137.83,107.57
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,166.82,127.63
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,195.33,143.79
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,244.59,177.86
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,277.66,198.51
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,342.49,248.18
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,384.09,289.17
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,410.18,313.9
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,454.29,348.5
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,510.21,391.97
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,580.89,447.93
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,672.04,519.02
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,720.78,556.32
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,767.94,591.77
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,812.98,622.32
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,856.25,651.07
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,893.13,676.11
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,927.25,699.08
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,926.38,698.06
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,918.8,692.69
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,971.98,729.12
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1020.67,761.8
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1032.42,768.16
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1040.36,772.28
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1040.1,774.19
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1036.03,773.74
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,1019.44,763.44
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,999.59,751.13
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,976.96,736.3
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,951.16,719.41
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,921.15,700.06
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,888.18,678.67
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,851.85,655.06
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,806.39,625.21
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,753.95,589.87
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,700.5,553.03
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,633.67,506.15
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,568.02,458.02
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,486.79,393.27
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,414.99,332.65
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,309.08,243.0
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,211.87,138.7
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,81.52,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,19.82,0.87
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,32.87,22.4
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,47.09,35.74
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,62.5,49.68
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,77.29,62.69
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,90.05,73.55
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,102.23,83.6
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,123.94,92.71
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,164.26,116.28
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,196.41,136.33
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,242.33,170.17
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,284.5,197.84
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,361.38,255.99
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,418.61,304.97
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,476.29,353.16
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,532.58,398.83
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,588.14,442.42
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,640.76,482.56
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,691.87,520.35
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,739.4,555.64
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,784.85,588.23
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,822.66,612.41
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,856.56,633.74
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,889.82,655.3
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,920.23,674.81
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,908.36,665.12
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,880.97,641.78
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,873.66,635.73
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,862.85,627.19
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,909.27,661.43
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,954.1,692.83
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,909.78,662.17
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,860.72,627.8
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,929.3,677.18
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,980.7,710.61
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,943.1,687.37
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,902.91,663.07
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,856.49,633.55
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,812.87,605.7
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,791.15,592.97
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,768.42,579.24
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,710.55,541.27
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,658.08,506.5
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,588.78,460.04
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,521.29,411.69
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,436.61,347.09
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,356.98,283.18
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,255.45,199.21
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,162.86,107.77
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,59.26,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.53,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.68,1.66
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.98,20.93
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,45.62,34.65
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,55.26,43.6
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,64.42,51.82
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,80.72,65.96
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,102.84,84.83
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,100.01,70.46
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,137.61,83.38
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,185.6,116.57
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,237.64,158.3
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,290.32,205.41
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,339.17,249.17
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,392.47,294.67
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,444.83,338.21
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,493.68,377.67
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,539.9,413.62
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,568.48,434.98
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,590.99,450.79
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,633.38,482.27
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,675.77,513.13
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,715.82,540.9
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,755.67,567.98
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,752.3,563.96
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,744.84,557.1
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,735.42,548.74
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,724.94,539.79
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,732.82,545.56
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,739.24,550.24
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,678.33,505.81
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,604.67,452.19
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,619.32,464.64
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,632.89,475.99
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,489.9,371.38
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,333.27,253.42
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,574.19,442.74
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,799.41,610.11
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,637.23,490.01
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,461.61,357.44
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,286.63,224.52
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,123.51,94.31
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,397.09,320.15
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,611.13,488.73
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,541.8,435.84
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,470.79,381.43
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,386.31,313.88
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,308.14,248.83
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,215.67,170.39
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,131.31,88.9
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,44.54,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.71,3.79
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,36.73,25.89
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,54.2,42.07
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,70.68,57.04
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,86.72,71.22
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,100.81,83.35
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,116.09,96.2
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,109.08,85.43
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,100.67,78.11
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,70.3,52.73
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,38.13,25.96
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,168.27,122.84
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,339.81,252.59
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,195.93,147.97
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,21.42,11.78
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,164.36,126.29
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,302.96,233.57
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,229.79,176.38
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,145.67,110.36
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,111.89,83.72
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,77.57,56.46
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,126.65,95.16
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,176.06,133.52
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,219.0,166.37
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,262.51,199.28
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,317.72,240.74
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,380.08,286.9
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,272.14,205.89
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,169.24,127.22
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,580.74,450.72
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,966.9,725.93
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,963.14,721.84
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,956.07,718.06
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,803.55,610.37
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,640.83,487.91
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,768.28,590.18
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,878.77,674.62
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,844.91,651.78
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,808.92,628.09
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,567.41,448.48
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,309.58,244.66
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,276.87,220.1
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,244.21,194.71
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,209.29,167.32
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,174.4,139.34
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,136.64,108.21
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,99.12,76.62
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,63.14,45.86
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.18,11.19
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,11.91,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.69,7.44
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,37.16,26.13
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,50.88,38.89
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,60.32,47.54
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,69.29,55.47
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,46.81,35.62
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,38.08,27.8
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,50.2,36.28
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,62.35,46.08
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,86.9,65.77
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,110.45,84.29
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,122.23,93.27
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,134.06,102.21
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,142.35,108.27
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,150.76,114.42
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,169.63,128.71
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,188.9,143.22
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,195.77,148.06
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,202.74,152.98
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,208.45,157.25
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,214.24,161.6
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,434.25,331.3
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,671.47,505.7
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,691.84,519.86
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,710.64,533.56
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,454.99,346.25
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,173.29,129.69
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,166.12,124.69
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,158.83,119.32
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,154.77,116.24
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,150.65,113.13
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,338.68,259.62
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,541.67,411.69
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,467.71,356.85
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,405.21,310.32
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,337.77,259.59
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,258.11,198.57
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,251.43,194.2
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,244.75,189.74
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,224.33,174.67
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,203.88,159.41
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,177.83,139.06
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,151.94,118.58
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,126.43,98.31
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,101.15,77.85
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,77.14,58.2
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,52.61,37.75
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,32.94,21.11
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.84,5.25
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.94,0.24
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.11,4.01
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.21,8.55
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,21.33,13.04
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,16.69,8.94
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.05,4.84
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,41.35,28.53
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,70.75,52.34
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,153.51,114.56
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,248.75,185.23
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,285.62,211.56
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,337.86,250.57
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,378.68,282.21
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,420.68,314.19
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,424.96,318.24
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,425.49,318.38
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,523.73,393.11
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,656.79,491.7
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,700.99,521.72
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,743.87,550.25
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,783.89,576.22
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,822.46,599.18
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,854.97,619.21
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,885.01,637.39
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,912.02,652.93
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,930.08,662.67
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,946.54,672.81
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,967.26,685.71
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,968.77,687.02
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,974.35,691.22
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,980.12,695.15
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,974.57,692.08
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,964.69,687.05
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,951.42,680.04
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,928.76,666.68
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,903.2,651.59
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,873.67,633.96
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,841.46,614.55
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,798.09,587.94
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,757.4,562.86
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,706.2,530.1
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,654.3,496.18
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,588.12,450.71
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,523.6,403.94
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,445.03,344.53
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,370.84,285.86
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,271.11,206.13
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,182.62,125.75
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,66.86,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,12.87,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,21.17,9.89
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,34.26,24.16
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,46.76,35.84
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,26.76,18.3
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.04,5.15
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.83,7.61
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,17.62,10.04
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,82.38,63.65
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,141.28,111.62
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,124.27,96.93
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,105.26,80.88
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,105.08,80.34
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,104.82,79.72
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,111.7,84.87
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,118.61,89.99
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,143.9,109.83
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,169.5,129.76
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,184.82,141.26
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,200.42,152.91
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,205.61,156.79
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,210.89,160.77
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,160.15,121.04
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,108.36,80.28
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,157.8,119.05
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,207.81,157.7
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,236.11,178.99
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,264.79,200.42
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,296.69,224.6
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,329.17,249.09
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,407.55,308.25
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,480.21,362.26
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,433.42,327.85
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,385.65,292.75
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,336.93,256.82
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,276.15,211.18
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,199.85,153.1
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,124.47,94.25
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,170.04,130.98
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,217.71,169.08
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,147.99,114.42
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,80.11,60.04
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,70.28,52.29
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,60.46,44.43
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,50.66,36.56
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,40.87,28.55
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,31.55,20.8
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,22.25,12.92
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.36,6.15
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.48,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
