Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.77,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.63,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.48,0.15
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.34,1.83
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.66,3.88
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.98,5.91
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,15.31,7.32
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,66.57,49.86
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,114.02,88.35
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,83.44,63.12
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,51.23,36.63
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,124.46,95.75
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,195.73,151.69
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,182.04,140.54
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,167.74,129.11
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,184.87,142.16
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,202.27,155.26
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,199.07,152.32
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,195.77,149.38
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,296.44,226.1
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,400.23,302.54
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,291.14,220.98
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,176.27,133.41
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,147.35,110.89
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,118.07,87.82
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,118.14,87.96
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,118.2,88.06
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,112.09,83.35
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,105.94,78.62
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,156.12,118.19
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,207.24,158.01
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,302.83,231.88
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,394.32,300.98
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,680.12,521.2
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,912.37,683.69
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,779.14,591.84
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,628.22,482.75
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,482.41,375.75
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,317.63,249.39
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,514.17,408.29
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,654.06,515.4
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,588.2,467.01
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,523.98,418.99
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,443.94,356.36
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,368.58,294.78
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,271.92,214.66
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,185.82,135.32
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,68.37,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.34,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.89,11.6
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,32.85,23.09
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,42.56,32.2
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,62.81,50.42
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,92.0,76.18
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,103.68,85.94
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,115.19,95.31
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,128.19,101.04
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,141.47,111.21
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,178.1,139.35
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,208.28,162.0
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,235.77,182.76
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,264.44,204.3
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,280.56,216.15
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,296.23,227.48
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,341.88,261.31
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,390.39,296.76
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,444.25,336.2
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,508.8,382.92
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,557.63,418.6
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,607.57,454.9
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,667.33,497.82
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,731.44,543.07
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,823.83,612.18
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,917.25,675.73
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,941.86,689.86
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,963.37,702.52
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,979.31,712.57
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,991.9,720.55
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,998.66,725.39
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,1001.94,728.18
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,999.31,726.85
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,993.22,723.49
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,980.31,716.37
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,972.4,712.71
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,949.82,700.88
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,924.3,687.22
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,890.8,666.82
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,854.93,644.75
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,811.06,617.78
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,769.93,592.34
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,715.19,555.84
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,660.23,518.39
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,593.39,471.89
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,528.18,423.73
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,447.86,360.76
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,372.03,298.68
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,274.58,217.67
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,186.99,137.69
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,69.27,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,14.77,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.25,13.9
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.64,25.55
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,46.51,35.6
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,66.69,53.65
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,95.88,79.25
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,113.85,94.36
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,134.99,111.82
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,159.01,123.11
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,183.78,141.48
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,212.16,161.5
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,252.75,191.58
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,296.44,221.55
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,355.94,265.34
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,397.51,298.53
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,443.63,334.16
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,500.74,377.98
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,589.38,445.36
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,639.33,482.54
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,688.39,518.27
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,732.76,550.82
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,775.28,580.87
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,813.1,605.44
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,848.31,628.11
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,880.18,649.35
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,909.37,668.81
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,933.47,683.97
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,954.55,697.19
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,970.66,708.61
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,983.47,718.04
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,990.05,722.13
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,993.19,724.14
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,989.95,724.65
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,983.3,723.1
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,970.81,716.72
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,963.37,713.86
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,939.81,699.63
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,913.35,683.59
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,879.33,662.61
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,843.08,639.98
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,798.69,612.35
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,757.22,586.37
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,702.01,549.78
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,646.76,512.23
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,580.04,465.01
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,515.03,416.17
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,434.57,352.26
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,358.77,289.57
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,262.11,208.1
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,179.31,132.37
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,83.83,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,15.25,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,26.26,15.6
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,45.77,34.05
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,64.51,51.05
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,41.84,31.38
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,20.4,12.42
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,84.83,68.83
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,130.42,107.74
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,134.11,103.43
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,126.14,98.16
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,123.85,95.58
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,121.07,92.66
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,121.95,92.89
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,122.72,93.05
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,143.55,109.07
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,164.72,125.22
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,160.7,121.84
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,156.49,118.36
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,122.49,91.39
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,87.75,63.85
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,127.61,95.09
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,167.79,126.29
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,174.26,130.95
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,180.79,135.68
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,190.58,143.2
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,200.47,150.8
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,151.54,113.03
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,102.1,74.55
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,113.45,83.44
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,124.84,92.35
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,98.39,71.82
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,71.97,51.21
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,172.52,130.31
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,276.19,210.77
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,231.43,176.48
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,186.56,141.95
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,125.68,94.69
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,66.18,47.63
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,76.9,56.4
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,87.68,65.23
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,61.44,44.38
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,35.32,23.33
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,60.94,44.45
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,87.88,66.66
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,73.73,55.38
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,59.53,43.88
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,46.47,33.03
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,33.42,22.04
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,22.26,12.56
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.11,2.96
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.02,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.04,4.12
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,28.32,18.73
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,44.42,33.08
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,63.17,49.65
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,81.62,65.71
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,107.45,87.69
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,132.64,108.68
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,156.19,121.33
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,180.18,139.49
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,183.89,141.95
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,186.06,143.28
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,203.86,156.89
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,221.8,170.53
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,292.69,223.9
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,370.57,282.18
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,398.54,303.11
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,426.31,323.71
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,471.11,356.63
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,519.45,391.84
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,543.25,409.07
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,567.05,426.23
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,325.23,247.69
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,63.62,44.58
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,66.43,46.99
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,69.24,49.3
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,148.23,111.33
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,228.13,172.97
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,132.24,98.83
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,72.47,51.99
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,108.81,80.64
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,68.2,48.8
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.85
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,31.23,19.52
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,34.48,22.18
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,114.55,86.64
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,198.63,153.7
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,190.93,147.93
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,183.34,142.38
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,115.11,88.34
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,50.23,35.81
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,28.33,17.87
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.92,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.92,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.85,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.16,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.48,0.05
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.8,2.15
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.12,4.21
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.8,2.13
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.49,0.05
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,12.06,4.44
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,17.64,9.02
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,95.5,72.63
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,168.38,130.45
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,155.44,119.81
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,141.31,108.37
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,120.75,91.6
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,99.6,74.44
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,165.1,125.99
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,230.64,176.53
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,378.03,288.87
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,544.33,410.35
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,508.94,382.72
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,468.39,351.69
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,406.14,305.86
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,339.08,255.8
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,287.19,217.24
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,234.12,177.24
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,528.79,402.95
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,831.64,617.28
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,642.7,480.21
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,433.07,324.91
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,492.23,370.21
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,563.37,422.2
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,440.23,332.91
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,314.98,239.92
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,415.19,317.22
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,518.67,393.92
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,388.95,297.59
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,261.08,200.55
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,180.35,138.76
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,101.3,76.4
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,92.14,69.56
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,82.98,62.54
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,127.66,99.51
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,175.9,138.89
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,148.33,116.95
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,121.1,95.07
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,94.25,72.93
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,67.36,50.37
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,45.58,31.93
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,23.22,12.7
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.87,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,30.95,20.13
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,46.33,34.6
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,58.3,45.54
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,66.47,52.95
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,84.16,68.41
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,90.58,73.67
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,96.86,78.67
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,104.16,80.52
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,111.34,85.85
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,134.41,103.81
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,157.76,121.68
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,160.21,123.19
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,162.46,124.61
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,174.13,133.16
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,186.05,141.84
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,318.74,242.42
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,469.45,352.04
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,496.99,370.51
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,525.11,389.92
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,518.71,384.36
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,507.93,375.6
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,519.61,383.94
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,530.45,391.52
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,581.5,428.16
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,634.47,465.45
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,685.55,500.6
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,735.12,534.29
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,705.34,512.95
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,664.74,484.9
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,820.6,599.01
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,962.87,696.02
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,640.19,477.77
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,274.24,206.06
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,305.57,231.59
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,351.35,266.27
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,416.9,317.14
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,495.71,376.72
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,347.86,266.97
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,205.45,157.5
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,188.82,145.66
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,172.28,133.41
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,397.2,317.3
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,582.74,461.25
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,516.67,410.75
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,452.96,362.32
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,375.3,301.38
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,302.95,242.49
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,209.06,165.03
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,133.55,99.36
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,63.49,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,17.41,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,32.45,21.49
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,50.27,38.01
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,67.43,53.52
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,80.48,65.13
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,88.22,71.83
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,43.63,32.78
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.49,0.07
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,77.97,49.48
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,188.49,123.63
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,237.17,166.53
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,277.77,203.43
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,304.23,226.99
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,314.06,236.74
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,346.84,261.01
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,380.85,285.77
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,460.92,344.11
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,560.46,415.82
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,576.65,425.8
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,588.18,432.24
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,666.66,491.02
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,759.89,558.42
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,801.52,585.72
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,839.87,610.05
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,870.86,629.47
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,899.33,647.29
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,921.58,661.15
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,940.88,673.24
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,956.17,682.1
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,968.31,689.07
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,973.41,692.64
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,983.67,699.67
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,979.96,698.06
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,972.91,694.71
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,962.45,689.39
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,948.6,682.1
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,925.11,670.93
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,898.85,657.97
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,864.86,639.22
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,828.71,618.71
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,789.4,595.06
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,744.78,567.31
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,691.08,532.55
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,637.3,496.8
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,572.76,451.53
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,509.86,404.93
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,431.65,344.93
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,357.86,285.82
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,265.57,209.91
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,186.42,140.56
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,90.06,10.47
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,12.06,4.43
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,17.65,9.0
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,53.98,38.71
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,90.3,67.69
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,70.37,51.45
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,50.31,35.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,94.76,70.51
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,138.07,104.04
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,297.06,224.99
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,470.21,349.96
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,515.34,380.8
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,570.36,419.13
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,660.44,486.75
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,767.78,564.83
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,806.11,589.77
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,844.68,615.55
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,875.79,636.41
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,904.37,655.71
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,927.55,670.3
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,947.81,683.09
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,885.28,641.97
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,796.43,577.94
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,901.84,656.7
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,982.2,710.84
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,978.62,710.5
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,980.44,714.66
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,771.3,573.96
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,539.99,404.63
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,738.51,557.07
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,898.23,669.53
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,864.54,647.11
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,828.61,624.88
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,789.18,600.44
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,744.26,571.83
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,690.1,535.41
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,635.87,498.21
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,570.89,452.53
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,507.55,405.55
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,430.16,345.69
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,357.09,286.71
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,264.81,210.23
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,185.32,140.55
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,90.06,18.81
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,12.74,0.24
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,25.82,16.47
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,33.2,23.6
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,40.16,30.0
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,43.76,33.27
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,47.15,36.19
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,48.77,37.36
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,68.24,42.37
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,118.06,63.39
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,171.46,99.52
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,225.71,142.77
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,282.09,190.21
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,344.72,243.44
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,401.74,291.74
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,457.25,337.96
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,512.8,382.84
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,566.44,425.64
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,619.38,466.75
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,669.15,504.54
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,717.49,540.41
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,762.39,572.7
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,805.3,601.34
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,844.85,626.57
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,882.01,649.98
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,914.07,670.79
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,943.31,689.72
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,967.79,705.54
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,989.09,719.37
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1005.21,729.48
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1017.89,737.49
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1023.68,741.69
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,1025.89,743.8
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,1023.05,742.36
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,1016.68,738.85
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,1003.96,731.9
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,987.93,722.98
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,965.25,708.9
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,939.62,693.01
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,914.37,677.91
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,878.79,655.89
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,836.09,629.36
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,791.75,601.41
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,738.38,565.58
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,684.5,528.83
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,623.4,487.56
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,560.02,442.96
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,483.06,384.34
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,410.18,326.28
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,315.95,249.9
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,231.04,176.35
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,113.15,34.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
