Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,13.98,2.02
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,28.44,18.75
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,35.24,25.34
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,41.67,31.25
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,45.19,34.42
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,48.51,37.24
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,50.41,38.73
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,73.12,44.71
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,122.59,66.43
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,175.57,102.29
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,229.74,145.26
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,285.97,192.21
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,341.87,240.16
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,404.64,292.64
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,459.9,337.9
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,515.05,381.66
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,567.86,422.9
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,619.94,462.36
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,669.35,498.16
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,717.29,531.91
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,761.58,563.01
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,803.94,590.49
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,842.14,614.95
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,877.96,637.7
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,910.02,657.9
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,939.33,676.3
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,963.04,690.41
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,983.61,702.6
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,999.52,713.34
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,1012.05,722.12
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,1018.27,727.11
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,1020.99,730.11
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,1018.7,732.17
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,1012.94,732.17
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,999.86,726.15
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,983.51,718.13
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,961.12,705.69
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,944.04,696.83
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,911.11,677.79
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,875.76,657.01
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,832.41,630.63
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,787.46,602.76
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,733.94,567.14
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,684.19,533.55
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,619.26,489.11
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,555.76,443.71
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,477.47,383.22
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,403.35,323.48
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,309.51,246.45
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,224.74,172.72
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,108.04,39.53
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,18.85,5.9
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,36.3,25.52
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,55.33,43.0
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,73.78,59.64
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,91.02,74.84
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,102.41,84.58
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,112.97,93.33
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,131.58,99.18
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,168.01,120.79
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,208.5,149.4
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,230.77,173.15
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,235.99,182.54
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,228.66,177.16
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,224.65,174.16
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,180.0,138.66
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,132.25,100.59
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,186.55,143.21
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,241.36,185.55
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,236.3,181.01
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,230.97,176.42
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,301.21,230.08
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,370.46,281.98
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,490.01,371.57
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,617.87,464.41
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,682.89,512.42
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,751.48,562.6
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,620.93,466.62
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,478.62,359.82
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,393.03,297.32
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,297.9,226.11
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,250.98,190.89
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,203.7,154.85
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,256.74,195.99
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,311.08,237.53
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,561.9,431.74
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,787.28,597.05
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,667.57,508.99
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,549.46,421.58
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,695.28,536.7
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,807.14,621.78
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,762.63,591.01
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,717.03,560.17
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,662.26,522.1
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,607.52,482.7
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,537.49,431.03
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,475.38,383.74
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,400.59,324.69
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,330.53,267.28
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,245.62,196.03
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,158.55,121.23
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,76.69,30.73
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.77,5.27
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,33.21,22.43
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,43.8,32.24
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,53.9,41.3
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,65.76,51.63
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,87.02,69.76
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,116.16,94.24
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,150.41,115.22
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,174.06,131.96
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,196.22,148.86
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,210.33,159.85
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,222.46,169.26
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,281.45,212.14
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,358.83,269.66
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,372.28,280.41
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,380.57,286.57
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,405.53,304.6
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,430.99,322.74
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,543.42,409.15
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,690.86,519.1
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,732.55,549.04
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,772.68,577.69
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,810.69,603.53
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,849.5,629.91
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,879.96,649.94
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,907.84,668.3
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,929.47,681.33
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,948.08,692.38
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,963.09,702.27
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,974.94,710.17
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,979.25,713.23
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,980.26,714.32
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,976.46,712.39
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,978.18,714.28
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,962.52,705.08
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,943.9,694.11
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,920.54,680.91
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,894.49,665.91
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,858.37,642.95
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,825.5,622.17
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,781.41,592.97
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,736.16,562.74
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,681.53,525.56
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,626.96,487.76
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,561.92,441.22
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,498.54,394.17
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,417.05,331.53
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,345.58,274.27
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,259.7,203.75
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,182.51,137.73
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,91.71,41.14
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,19.19,7.55
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,35.51,24.43
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,48.75,36.52
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,61.34,47.76
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,79.77,63.86
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,104.9,85.44
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,120.12,98.01
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,147.41,111.56
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,173.8,130.54
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,202.67,154.18
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,238.93,178.83
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,284.83,212.04
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,326.92,240.16
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,396.16,292.31
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,446.38,333.9
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,497.6,375.31
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,547.24,415.27
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,599.79,456.41
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,645.45,490.93
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,690.26,524.04
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,730.94,554.49
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,770.19,583.46
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,806.64,608.63
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,841.45,631.58
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,871.23,651.76
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,898.67,670.29
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,772.52,577.26
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,618.91,459.71
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,620.29,460.86
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,620.75,460.86
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,599.06,445.5
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,576.12,429.29
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,540.04,403.66
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,514.1,385.19
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,534.83,401.67
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,542.09,408.44
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,522.15,395.62
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,501.27,382.14
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,501.35,384.3
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,499.22,384.8
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,431.02,334.18
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,364.25,283.9
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,367.16,288.54
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,366.28,289.91
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,313.24,248.81
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,263.52,209.56
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,245.04,195.6
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,224.77,179.09
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,154.64,120.74
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,86.17,63.12
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,41.67,17.49
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.67,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,21.55,9.94
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,37.08,26.07
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.39,34.9
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,55.29,43.08
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,61.53,48.67
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,66.03,52.56
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,65.43,51.77
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,90.11,54.15
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,138.44,79.23
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,190.68,116.73
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,248.96,163.56
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,304.72,210.25
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,360.47,258.05
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,417.49,306.05
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,478.6,355.15
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,535.06,399.25
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,588.4,440.09
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,641.04,478.96
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,691.08,514.91
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,739.95,548.91
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,785.16,580.46
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,828.39,608.73
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,868.69,633.54
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,906.87,656.69
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,938.64,676.81
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,967.54,695.08
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,992.5,709.42
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,1014.31,721.77
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,1029.99,732.73
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,1042.19,741.65
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,1049.83,746.93
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,1053.87,750.13
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,1050.88,748.02
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,1044.31,743.85
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,1031.25,736.35
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,1014.82,726.92
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,991.72,711.66
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,965.62,694.58
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,932.09,673.39
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,904.02,655.77
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,861.11,628.4
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,816.48,599.83
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,761.88,564.9
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,706.77,529.06
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,645.78,488.73
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,582.35,445.39
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,503.78,387.98
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,429.3,331.07
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,334.06,257.11
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,247.78,186.07
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,124.51,66.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,8.58,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,21.12,10.36
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.65,24.42
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,43.63,32.83
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,52.88,41.16
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,57.44,45.08
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,61.71,48.57
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,63.26,49.56
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,91.54,54.28
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,138.82,79.5
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,189.65,116.24
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,241.36,158.51
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,300.64,208.6
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,354.06,254.48
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,408.77,300.71
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,462.38,345.21
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,516.26,388.68
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,567.33,428.69
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,620.38,468.85
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,667.49,503.76
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,713.16,536.74
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,755.21,567.38
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,795.42,595.16
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,830.98,619.26
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,864.15,641.68
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,893.54,661.07
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,920.37,678.69
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,945.75,694.22
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,962.39,703.9
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,975.48,712.51
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,985.33,719.09
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,984.07,718.5
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,979.39,715.86
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,973.07,712.28
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,963.58,706.76
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,941.83,693.22
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,911.8,674.26
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,547.8,418.18
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,153.79,114.94
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,294.75,226.62
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,445.91,341.75
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,402.08,309.77
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,344.88,267.96
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,205.63,160.12
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,69.81,51.02
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,59.53,43.07
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,49.26,34.89
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,141.86,112.17
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,227.92,180.97
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,158.15,123.15
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,90.01,66.21
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,43.61,21.28
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,23.82,12.36
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,40.15,28.32
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,59.04,45.11
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,77.16,60.95
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,83.29,66.34
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,94.36,75.71
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,96.41,77.08
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,98.35,74.64
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,113.47,86.34
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,128.67,97.94
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,143.0,108.67
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,157.57,119.49
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,186.69,141.71
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,216.5,164.33
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,188.99,142.57
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,159.82,119.62
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,138.8,103.18
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,117.13,86.22
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,258.71,194.92
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,402.9,302.22
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,260.32,195.45
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,109.18,79.6
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,110.2,80.28
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,111.23,80.87
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,154.39,114.11
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,198.06,147.43
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,338.62,253.13
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,481.22,357.02
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,387.03,288.03
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,283.58,211.51
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,499.76,374.39
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,715.75,528.9
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,619.24,459.75
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,519.47,388.04
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,542.76,406.4
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,552.47,414.76
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,439.9,332.34
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,341.3,258.57
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,431.49,329.44
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,504.55,386.07
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,460.06,354.21
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,415.51,322.32
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,415.98,325.25
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,425.0,334.0
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,340.29,268.64
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,265.98,209.95
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,221.0,174.57
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,175.71,137.92
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,109.93,83.83
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,40.84,26.88
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,18.57,6.23
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,8.58,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,25.47,14.46
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,42.49,31.29
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,52.3,40.55
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,63.23,50.47
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,70.55,56.91
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,77.45,62.76
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,80.74,65.19
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,111.19,71.02
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,155.96,96.52
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,204.74,132.39
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,253.22,171.61
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,305.02,214.97
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,357.2,259.4
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,410.91,304.27
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,419.16,315.63
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,404.95,305.67
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,493.26,373.41
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,621.44,470.03
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,619.1,464.14
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,597.5,443.38
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,689.69,513.07
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,801.36,592.46
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,840.48,614.26
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,877.98,634.9
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,908.28,652.7
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,935.99,668.67
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,959.59,680.54
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,980.28,690.42
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,996.02,700.17
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,1008.52,708.09
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,1015.25,713.45
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,1018.56,716.92
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,1015.55,715.07
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,1009.17,711.35
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,997.88,705.61
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,983.33,698.03
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,968.93,689.89
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,943.1,674.67
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,912.36,656.51
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,879.11,636.75
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,836.66,612.11
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,792.6,586.11
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,741.36,553.69
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,693.67,523.11
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,630.27,481.67
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,568.11,439.51
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,493.81,385.78
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,423.01,331.93
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,332.23,260.49
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,249.63,191.72
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,142.14,88.1
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,27.37,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,11.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.59,12.37
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,35.25,24.84
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,43.79,32.82
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,52.26,40.46
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,46.11,35.05
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,56.72,44.2
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,100.71,82.05
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,155.29,117.5
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,177.71,134.89
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,201.47,155.59
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,238.64,183.24
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,271.97,208.09
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,285.27,219.49
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,286.51,220.97
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,278.09,214.02
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,273.83,210.14
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,333.31,255.39
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,402.93,307.64
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,462.75,351.96
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,533.53,403.75
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,480.65,363.68
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,422.42,319.29
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,384.96,291.44
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,344.65,261.14
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,431.91,326.79
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,521.69,392.74
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,630.13,472.91
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,744.98,555.34
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,572.2,431.04
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,389.55,294.84
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,536.2,406.95
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,676.44,510.42
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,736.57,556.11
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,783.74,592.94
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,860.19,652.49
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,923.95,701.19
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,897.6,683.56
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,868.89,664.87
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,809.67,624.74
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,745.2,579.47
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,731.63,572.95
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,708.86,558.82
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,642.44,510.69
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,585.15,467.86
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,520.48,419.53
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,457.99,371.56
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,384.2,312.48
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,304.08,246.85
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,225.49,180.98
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,153.27,118.83
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,83.21,51.77
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.04
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.88
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.7
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,19.47,11.91
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,24.12,16.07
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,89.21,73.88
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,155.97,121.51
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,102.89,77.96
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,30.68,20.29
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,58.66,43.63
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,86.72,66.65
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,58.24,42.88
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,29.8,19.18
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,39.15,26.82
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,48.51,34.39
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,191.23,150.07
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,324.93,255.05
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,250.35,196.12
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,165.45,128.58
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,292.97,229.62
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,424.21,330.41
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,358.58,279.5
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,288.91,225.35
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,406.92,317.35
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,528.24,409.25
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,525.79,407.1
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,522.65,404.95
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,487.61,378.49
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,451.1,350.83
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,282.27,220.68
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,109.82,83.48
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,162.55,126.22
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,216.23,169.15
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,327.4,257.04
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,434.45,339.42
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,322.78,253.13
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,202.45,158.38
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,220.18,173.3
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,238.47,188.48
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,192.28,152.08
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,146.47,115.45
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,148.81,117.97
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,151.56,120.77
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,130.08,103.55
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,108.71,86.16
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,263.61,219.5
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,381.57,315.02
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,296.21,241.77
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,218.98,174.06
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,129.27,86.65
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,24.05,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
