Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.58,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.05,3.89
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,37.67,26.26
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,58.24,45.01
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,71.21,56.77
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,83.78,67.81
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,98.52,80.39
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,116.63,95.53
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,133.2,99.04
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,164.32,112.91
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,203.61,139.07
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,246.6,171.32
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,290.25,205.94
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,336.71,243.26
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,382.19,279.76
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,429.51,316.99
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,475.11,352.15
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,520.7,386.47
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,565.01,419.53
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,609.69,451.94
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,652.26,481.47
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,695.0,510.32
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,733.66,536.59
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,771.39,561.73
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,808.63,585.6
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,845.52,608.77
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,874.23,626.34
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,900.93,642.47
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,809.55,577.71
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,697.09,497.42
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,685.99,490.97
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,673.36,482.63
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,678.39,486.99
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,682.42,490.62
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,625.41,451.82
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,567.24,412.04
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,493.76,361.72
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,432.41,318.81
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,568.65,420.5
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,700.27,513.94
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,641.93,473.54
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,584.1,434.46
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,597.29,448.33
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,618.98,467.23
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,593.82,451.33
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,565.18,433.05
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,509.32,393.44
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,443.81,346.04
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,375.95,295.36
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,311.86,245.76
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,238.11,187.02
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,169.53,130.6
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,90.46,64.21
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.48,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.27,6.35
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,35.2,23.97
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,51.46,38.68
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,60.76,47.09
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,64.85,50.71
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,87.02,69.59
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,103.44,83.17
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,129.46,96.34
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,171.63,125.91
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,205.16,149.43
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,240.56,175.5
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,263.2,194.43
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,288.6,214.76
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,295.9,220.79
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,299.75,223.85
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,324.66,241.96
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,350.15,260.24
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,384.2,284.31
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,419.76,309.08
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,387.34,285.2
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,351.13,258.71
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,324.75,239.46
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,292.71,215.98
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,195.58,144.43
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,96.34,69.41
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,128.03,94.17
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,160.02,118.65
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,232.36,172.74
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,305.72,226.04
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,187.07,138.81
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,68.36,48.33
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,134.21,99.96
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,200.99,150.96
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,140.07,104.6
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,79.47,57.65
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,76.13,55.22
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,72.82,52.71
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,58.3,41.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,43.8,29.89
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,54.97,39.02
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,66.16,48.16
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,86.23,64.64
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,107.49,82.15
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,199.55,157.86
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,288.68,229.38
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,249.96,198.92
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,212.27,169.23
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,176.79,140.92
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,141.42,112.0
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,102.67,79.71
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,59.16,43.04
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,34.1,21.28
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.1,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,15.77,4.84
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,34.99,24.54
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,53.37,41.54
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,71.03,57.56
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,88.36,72.94
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,93.74,77.63
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,103.04,85.58
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,133.52,106.12
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,158.83,124.97
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,188.58,147.24
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,220.83,171.55
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,249.04,193.23
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,278.07,215.46
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,307.85,237.97
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,338.61,260.97
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,392.64,301.2
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,455.49,347.99
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,484.47,368.6
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,504.35,382.14
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,504.66,381.05
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,501.33,377.11
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,465.75,350.31
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,421.47,316.96
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,473.7,355.41
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,528.24,394.57
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,505.37,377.36
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,480.72,359.23
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,470.81,351.42
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,460.11,343.01
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,422.62,316.04
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,383.87,288.01
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,405.26,304.25
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,427.04,320.49
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,425.9,320.1
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,424.58,319.74
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,417.74,315.45
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,410.6,311.01
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,342.69,261.48
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,262.66,201.71
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,242.8,187.18
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,222.89,172.3
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,279.5,218.38
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,324.96,255.4
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,179.65,141.41
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,42.75,29.76
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,37.15,25.38
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,31.56,20.86
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,25.97,16.22
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,20.39,11.53
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.29,7.19
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,2.8
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.9,8.52
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,35.22,24.36
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,50.0,37.96
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,63.17,49.91
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,75.84,61.17
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,90.29,73.74
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,104.07,85.49
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,134.1,102.76
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,163.28,126.79
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,167.57,130.31
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,175.36,137.01
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,191.36,149.03
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,207.6,161.17
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,175.93,135.71
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,141.69,108.26
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,149.49,114.0
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,157.46,119.81
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,244.03,186.41
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,325.13,247.0
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,436.81,330.2
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,562.24,420.66
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,458.62,343.92
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,347.29,260.4
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,391.98,293.01
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,440.06,326.95
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,414.79,308.44
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,388.23,289.2
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,447.42,332.11
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,508.37,375.23
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,636.5,469.09
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,769.53,563.34
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,741.77,543.82
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,701.51,516.75
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,460.85,346.77
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,200.63,151.04
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,197.99,149.74
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,195.36,147.99
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,172.05,130.18
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,148.75,112.26
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,180.71,137.72
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,213.74,163.92
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,303.86,236.72
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,396.04,310.01
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,401.95,316.91
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,416.93,330.73
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,362.22,289.9
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,320.68,258.42
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,394.5,320.19
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,433.82,352.59
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,352.54,285.15
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,277.54,221.0
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,186.79,141.7
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,99.53,28.01
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,35.86,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,2.13
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,24.6,15.4
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,38.09,27.64
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,54.02,41.85
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,69.76,55.65
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,63.18,49.76
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,54.86,42.31
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,64.2,47.72
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,73.55,55.09
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,105.12,80.54
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,136.05,105.1
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,147.91,113.89
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,159.95,122.79
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,228.21,175.09
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,289.12,220.73
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,278.02,211.55
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,270.96,205.53
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,260.89,197.65
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,250.13,189.26
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,278.68,210.63
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,307.68,232.07
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,317.22,238.89
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,326.83,245.82
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,410.33,307.01
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,498.63,369.82
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,699.79,522.07
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,910.33,668.92
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,931.8,681.31
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,950.55,693.6
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,964.47,702.83
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,975.39,710.24
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,979.78,712.16
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,981.05,712.22
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,977.17,710.5
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,970.22,706.96
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,959.03,701.22
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,944.82,693.61
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,922.09,681.4
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,896.79,667.5
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,590.09,452.17
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,244.16,186.22
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,316.98,245.8
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,389.91,303.73
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,523.21,411.62
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,646.56,507.89
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,585.87,463.89
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,526.39,420.34
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,452.44,363.62
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,387.4,311.83
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,309.95,248.82
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,239.03,188.97
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,158.14,118.86
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,67.85,21.44
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,24.98,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,19.48,8.4
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,37.4,26.63
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,55.0,42.86
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,73.95,59.94
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,92.48,76.3
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,110.91,92.35
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,128.9,107.73
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,150.07,117.82
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,169.46,130.54
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,162.2,125.7
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,142.79,111.7
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,213.3,165.42
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,286.89,220.96
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,343.91,263.4
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,404.39,309.42
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,324.6,250.25
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,227.5,175.09
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,311.31,239.19
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,403.12,307.3
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,447.57,339.26
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,490.32,369.78
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,538.29,404.75
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,589.12,441.37
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,375.75,284.99
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,145.43,108.66
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,193.14,145.91
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,241.43,182.7
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,418.38,315.39
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,604.73,447.84
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,469.24,350.04
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,328.27,246.45
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,444.09,333.51
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,554.85,413.86
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,493.32,369.24
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,430.71,323.94
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,529.68,399.43
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,615.09,463.34
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,663.49,501.97
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,694.37,528.7
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,597.14,457.93
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,488.38,377.5
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,332.88,260.32
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,185.21,143.9
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,162.09,126.1
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,139.12,108.01
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,121.02,93.98
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,102.83,79.61
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,260.02,213.28
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,384.49,315.1
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,306.68,249.82
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,235.26,188.58
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,145.32,110.93
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,66.63,25.08
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,24.09,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.33,1.56
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.97,5.84
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,18.54,10.89
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,24.11,15.88
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,8.42
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.42,0.95
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,19.95,11.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,32.52,21.74
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,26.02,16.19
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,19.52,10.69
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,32.56,21.49
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.22
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.17
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,77.45,58.05
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,93.21,70.55
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,108.78,82.76
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,128.69,98.49
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,148.83,114.26
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,119.95,90.93
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,90.54,67.29
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,134.73,102.32
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,179.28,136.95
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,390.62,297.5
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,608.73,451.06
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,691.59,509.01
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,779.51,570.33
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,815.48,592.58
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,849.29,613.78
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,827.6,598.03
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,807.28,583.72
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,790.31,571.32
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,771.53,557.71
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,710.93,516.76
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,636.7,466.35
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,519.79,385.31
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,388.64,291.17
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,434.38,327.59
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,493.7,372.25
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,359.62,274.25
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,229.92,176.13
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,214.58,165.38
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,199.26,154.11
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,160.53,124.06
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,122.09,93.73
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,105.99,81.32
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,89.82,68.59
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,264.33,215.86
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,406.73,330.03
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,328.31,264.98
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,256.36,204.12
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,173.03,132.16
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,90.72,40.01
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,30.67,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,12.87,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,21.13,10.17
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,33.07,22.97
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.49,33.57
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,51.15,39.71
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,57.45,45.3
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,74.22,59.82
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,102.44,83.9
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,136.09,106.39
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,164.51,127.02
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,187.18,143.91
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,210.11,161.13
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,255.01,192.37
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,317.41,237.5
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,339.06,254.69
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,356.75,268.3
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,377.22,283.31
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,396.33,296.91
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,495.22,372.3
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,634.57,475.72
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,680.31,507.78
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,725.12,539.22
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,765.32,566.75
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,803.84,591.77
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,840.73,614.8
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,875.99,636.56
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,904.68,654.67
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,931.0,671.27
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,952.04,683.17
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,970.29,693.34
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,984.64,702.49
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,995.9,709.83
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,1000.55,713.16
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,1001.98,714.69
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,998.22,713.11
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,991.3,709.74
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,988.21,709.59
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,972.99,701.8
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,950.59,689.56
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,925.54,675.64
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,893.18,656.85
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,858.7,636.53
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,818.07,612.59
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,780.27,590.23
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,729.12,557.31
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,677.74,523.56
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,619.24,483.91
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,561.7,443.44
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,492.14,390.94
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,425.57,338.97
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,346.63,276.34
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,271.33,214.19
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,185.49,140.97
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,102.53,49.38
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,35.79,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,12.39,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,22.61,11.16
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,40.49,28.76
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,58.68,45.2
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,61.1,47.64
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,65.82,51.77
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,94.66,76.43
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,123.32,100.41
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,138.41,106.54
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,154.66,118.59
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,191.99,143.32
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,247.84,182.81
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,284.71,211.66
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,321.33,240.09
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,326.53,245.87
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,332.45,251.24
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,372.6,280.48
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,408.61,306.35
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,419.85,314.14
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,421.65,314.9
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,379.12,282.93
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,336.26,250.54
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,256.32,191.41
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,173.76,129.25
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,394.91,295.37
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,623.28,455.59
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,604.65,440.34
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,583.67,424.96
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,472.68,346.98
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,354.37,261.74
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,527.09,388.48
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,691.49,502.96
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,563.38,412.62
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,420.82,310.59
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,347.2,258.25
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,263.38,196.81
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,374.83,281.04
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,479.56,357.85
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,670.62,501.18
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,840.11,623.56
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,677.51,508.27
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,522.5,395.53
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,518.11,396.46
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,524.56,404.28
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,549.23,425.97
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,580.47,451.88
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,520.02,408.29
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,449.88,356.82
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,382.17,304.63
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,318.16,253.79
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,247.85,196.88
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,181.9,142.04
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,107.02,79.31
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,40.41,17.39
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,15.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.82,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.9,12.26
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.55,25.34
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.81,37.41
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,52.47,40.0
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,61.71,48.02
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,79.89,63.49
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,97.79,78.41
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,127.31,95.91
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,179.24,130.77
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,213.49,156.09
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,248.35,183.04
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,241.75,181.2
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,231.67,175.67
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,300.24,226.29
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,369.49,277.2
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,325.69,244.76
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,270.28,202.88
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,305.74,229.24
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,348.85,260.74
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,352.9,262.82
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,356.5,264.7
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,361.2,267.91
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,365.74,271.01
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,408.91,302.37
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,453.6,334.39
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,430.51,317.58
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,406.14,300.04
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,480.16,353.5
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,556.56,407.22
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,661.2,483.01
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,770.03,559.79
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,626.51,458.88
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,476.76,351.14
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,570.26,420.79
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,652.64,480.52
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,698.87,515.07
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,730.06,539.6
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,812.25,603.52
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,879.23,654.86
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,790.78,594.55
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,711.3,538.38
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,717.95,547.0
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,724.08,554.59
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,449.66,350.91
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,179.25,137.38
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,155.23,119.48
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,131.41,101.0
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,108.25,82.57
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,85.11,63.85
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,64.32,46.91
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,43.08,29.32
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,26.0,14.97
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.19,0.42
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
