Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,13.82,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.68,11.51
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,34.96,23.96
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,46.69,34.59
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,54.77,41.82
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,62.44,48.45
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,66.83,52.17
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,70.17,54.88
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,75.97,50.58
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,86.16,64.56
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,96.1,72.29
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,106.07,79.98
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,115.62,87.11
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,125.21,94.2
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,133.41,100.34
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,141.74,106.58
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,270.48,204.79
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,400.57,300.98
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,425.09,318.67
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,449.78,336.7
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,472.52,352.56
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,495.42,368.38
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,515.33,382.21
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,534.62,395.47
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,385.89,287.22
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,225.71,167.48
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,268.91,200.04
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,312.67,232.36
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,326.78,242.73
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,341.03,253.29
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,318.9,237.11
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,296.37,220.65
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,351.89,261.48
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,401.45,297.28
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,292.25,217.79
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,194.77,145.18
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,310.78,233.64
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,423.93,317.59
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,596.18,448.37
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,748.16,560.31
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,657.56,495.37
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,582.41,441.19
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,674.42,515.32
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,746.39,572.29
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,694.66,536.7
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,642.86,501.0
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,577.03,454.26
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,519.2,412.05
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,449.38,358.47
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,383.33,306.2
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,307.43,244.99
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,237.82,186.91
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,150.21,113.42
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,75.99,41.35
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,26.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.3,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,25.73,13.9
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,40.9,28.92
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,56.59,43.07
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,64.7,50.37
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,67.32,52.64
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,94.8,76.12
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,122.74,99.6
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,146.61,109.33
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,173.03,124.43
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,191.56,128.87
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,235.68,156.39
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,285.42,204.26
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,318.76,236.52
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,356.83,266.84
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,385.07,289.09
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,434.57,325.91
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,496.25,372.11
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,448.42,336.67
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,387.92,289.95
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,398.02,296.68
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,407.76,302.89
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,461.32,341.97
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,517.59,382.48
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,612.49,451.62
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,716.27,525.31
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,703.47,514.69
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,685.3,500.84
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,731.58,534.44
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,776.16,566.4
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,757.19,552.33
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,735.97,537.01
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,642.45,470.88
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,543.67,399.94
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,514.28,379.65
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,484.14,358.44
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,614.81,456.76
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,743.63,550.49
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,784.64,582.69
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,808.9,604.09
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,608.65,459.66
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,403.06,305.55
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,372.46,284.84
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,341.53,262.99
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,308.1,238.23
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,274.9,213.34
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,241.68,188.56
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,208.59,163.37
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,171.51,134.04
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,134.92,104.55
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,93.23,70.59
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,60.27,43.26
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,35.94,22.86
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.98,2.63
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,18.56,8.51
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,38.41,26.73
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,57.58,43.74
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,73.27,57.49
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,90.17,71.93
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,104.0,83.44
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,123.74,99.64
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,139.36,104.05
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,173.88,124.43
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,155.99,114.04
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,122.55,92.33
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,133.19,100.4
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,143.91,108.46
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,206.62,156.52
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,262.29,198.49
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,237.09,178.72
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,201.46,151.09
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,251.91,189.17
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,303.08,227.15
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,292.16,218.24
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,280.63,209.05
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,234.64,174.59
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,187.46,139.02
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,231.72,172.38
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,276.49,205.65
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,402.51,298.76
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,531.87,391.34
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,430.55,317.49
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,320.07,236.42
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,435.07,321.24
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,547.78,401.76
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,508.75,373.68
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,468.54,345.14
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,466.18,344.13
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,463.53,342.83
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,451.64,334.93
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,439.34,326.79
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,358.92,268.36
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,266.49,199.85
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,251.19,189.07
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,235.84,178.02
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,177.18,133.44
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,119.35,88.75
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,143.7,108.41
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,169.5,129.13
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,146.67,111.71
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,124.08,94.25
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,103.35,78.1
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,82.46,61.48
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,62.8,45.52
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,42.77,29.0
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,26.93,15.72
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.05,2.25
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.2,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.48,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.18,3.09
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.36,6.75
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,18.54,10.37
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,74.93,58.66
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,122.18,98.36
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,138.83,106.01
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,147.99,112.82
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,103.8,77.59
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,53.05,37.09
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,61.01,43.33
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,68.97,49.52
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,74.14,53.47
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,79.32,57.41
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,83.57,60.48
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,87.72,63.47
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,310.59,236.74
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,554.42,418.22
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,592.89,444.83
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,624.74,467.04
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,684.77,511.75
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,754.78,562.82
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,785.77,583.84
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,820.56,607.3
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,802.15,592.23
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,772.14,569.58
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,466.41,351.51
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,135.25,99.02
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,550.6,422.06
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,959.26,712.39
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,965.65,714.48
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,969.03,716.82
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,798.69,594.03
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,607.72,450.85
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,384.83,289.41
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,169.83,126.17
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,375.58,285.86
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,566.91,428.79
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,395.79,301.17
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,204.38,154.42
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,279.28,214.39
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,344.62,266.17
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,465.26,362.96
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,560.05,438.0
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,480.05,378.28
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,419.59,332.37
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,357.24,284.11
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,297.91,236.97
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,221.71,175.66
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,159.87,124.35
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,95.64,70.58
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.34,9.4
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.29,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.33,0.77
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,17.61,9.23
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,17.5
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,38.08,27.35
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,49.26,37.09
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,30.63,20.94
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.05,4.8
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,34.83,23.05
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,57.68,41.51
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,84.26,62.82
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,109.58,82.88
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,120.46,91.08
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,131.38,99.23
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,185.46,140.86
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,240.05,182.19
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,255.19,192.97
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,270.57,203.91
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,308.0,231.78
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,352.98,265.0
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,366.92,274.48
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,381.15,284.2
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,363.64,270.76
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,346.55,257.68
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,348.41,258.4
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,352.17,260.47
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,274.62,203.29
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,192.79,142.25
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,208.88,154.43
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,225.09,166.48
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,212.82,157.22
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,200.38,147.88
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,262.4,193.96
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,325.61,239.77
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,487.86,356.98
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,631.8,455.22
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,667.92,479.51
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,715.38,511.18
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,818.38,583.37
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,904.66,639.35
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,876.32,620.28
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,845.57,601.22
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,690.67,503.12
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,538.71,399.55
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,613.71,458.85
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,668.0,500.22
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,608.38,461.37
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,549.78,422.22
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,478.83,371.64
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,416.67,325.35
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,339.74,266.31
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,269.02,209.6
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,187.92,142.46
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,113.49,71.65
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,37.94,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.2,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,27.75,15.93
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,43.19,30.93
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,58.16,44.45
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,64.46,50.17
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,72.58,57.16
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,78.37,61.93
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,83.8,66.24
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,119.41,85.12
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,152.32,116.53
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,191.99,144.24
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,238.07,176.93
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,280.28,207.26
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,321.51,237.52
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,362.76,269.27
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,407.01,303.16
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,340.45,255.06
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,259.87,194.28
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,418.23,316.09
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,634.15,475.97
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,555.54,414.44
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,457.93,337.15
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,571.27,421.72
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,703.12,516.41
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,696.92,508.51
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,683.34,496.11
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,719.02,521.42
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,755.53,546.86
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,859.12,624.2
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,963.08,695.24
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,976.74,703.63
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,987.34,710.81
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,992.34,714.5
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,994.18,716.31
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,990.9,714.96
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,984.53,711.77
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,967.49,701.76
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,947.76,690.13
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,924.95,677.6
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,905.33,667.22
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,873.55,647.32
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,839.85,626.11
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,716.25,542.11
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,592.33,452.88
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,633.24,486.88
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,656.48,506.96
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,597.14,465.27
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,533.8,419.86
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,469.37,372.1
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,407.74,324.72
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,331.26,263.75
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,260.88,205.57
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,180.82,137.9
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,97.69,62.17
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,34.96,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.07,12.38
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,40.81,28.95
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,58.32,44.61
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,75.85,60.07
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,93.03,74.94
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,94.18,75.67
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,98.69,79.13
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,125.24,92.25
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,173.19,120.47
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,212.65,150.28
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,251.64,181.46
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,270.99,201.22
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,277.13,209.19
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,315.7,237.68
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,366.67,275.52
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,378.88,284.26
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,394.85,295.33
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,470.24,351.16
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,557.23,414.73
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,536.44,397.61
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,500.64,369.66
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,429.67,318.21
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,348.15,258.14
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,391.21,289.18
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,435.67,320.35
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,582.15,426.94
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,737.76,535.32
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,680.79,493.81
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,621.85,451.64
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,647.9,470.71
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,673.81,489.13
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,775.34,562.01
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,877.25,632.82
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,936.24,676.38
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,981.32,705.88
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,784.33,572.92
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,563.97,413.8
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,700.03,517.08
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,829.01,609.7
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,845.01,622.06
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,847.99,625.09
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,808.2,600.27
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,767.1,574.65
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,714.86,541.28
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,662.69,507.26
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,603.8,467.39
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,545.9,426.47
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,470.82,371.27
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,405.44,321.38
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,329.99,261.97
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,260.49,205.05
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,179.23,136.89
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,96.05,62.19
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,33.84,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.41,0.85
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.26,2.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.12,4.12
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.98,5.73
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,48.81,34.88
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,84.45,63.62
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,74.98,55.64
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,65.19,47.56
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,182.81,137.15
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,308.52,228.61
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,361.87,265.81
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,435.18,320.39
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,465.96,345.38
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,491.79,365.19
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,545.05,406.81
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,614.03,459.9
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,657.98,492.34
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,702.86,525.1
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,742.06,552.99
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,779.18,579.1
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,820.0,606.19
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,856.66,629.65
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,885.07,647.01
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,911.37,662.82
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,934.14,677.04
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,954.44,689.68
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,969.05,698.19
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,980.69,704.86
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,987.36,707.02
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,990.87,707.27
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,988.73,705.46
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,983.51,701.86
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,981.23,700.89
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,966.95,692.44
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,945.92,679.93
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,922.24,665.87
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,893.82,649.4
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,863.08,631.4
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,823.55,607.97
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,782.51,583.21
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,738.73,556.11
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,690.48,525.31
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,632.79,487.02
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,575.92,448.32
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,503.92,395.02
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,435.37,342.62
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,355.35,280.87
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,286.35,225.03
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,202.0,154.79
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,127.49,85.37
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,43.42,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.63,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,14.83,6.07
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,28.32,18.51
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,41.71,30.52
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,57.58,44.46
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,73.28,57.99
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,100.45,81.18
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,120.31,97.78
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,136.98,105.68
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,146.5,112.74
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,138.79,106.37
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,129.44,98.79
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,149.64,114.14
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,170.2,129.57
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,172.32,130.87
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,174.35,132.17
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,231.45,175.44
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,289.38,218.41
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,413.34,310.88
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,559.81,416.88
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,443.0,330.65
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,309.65,230.14
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,205.93,153.17
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,99.0,71.54
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,99.54,72.02
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,100.09,72.42
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,122.52,89.76
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,145.15,107.17
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,123.81,90.75
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,102.27,74.13
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,82.52,58.9
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,62.75,43.56
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,51.92,35.15
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,41.13,26.74
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,51.4,34.91
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,61.67,43.12
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,46.68,31.37
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,31.71,19.58
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,33.09,20.79
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,34.48,22.0
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,32.13,20.18
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,43.28,29.38
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,56.78,40.47
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,71.24,52.3
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,86.09,64.5
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,74.96,55.83
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,64.2,47.35
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,52.99,38.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,41.8,29.07
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,32.49,21.3
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,13.44
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.33
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,14.23,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,27.79,16.36
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,42.5,30.57
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,54.24,41.32
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,62.45,48.65
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,70.25,55.35
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,75.74,59.97
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,80.89,64.17
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,108.19,68.92
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,148.44,90.71
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,191.2,120.97
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,237.23,157.11
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,284.15,195.27
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,333.26,235.17
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,381.7,274.82
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,431.51,314.73
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,467.11,343.69
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,486.71,358.59
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,518.67,381.96
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,552.03,405.92
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,619.77,455.88
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,708.74,519.16
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,747.9,545.12
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,785.72,569.94
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,714.69,515.35
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,622.48,445.6
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,721.76,515.53
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,828.33,586.32
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,819.77,579.6
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,809.63,573.22
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,823.97,585.34
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,831.98,593.37
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,845.62,601.92
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,857.2,609.14
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,843.88,602.63
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,828.34,594.89
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,730.36,530.33
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,630.36,462.48
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,617.02,455.86
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,602.27,447.56
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,710.93,529.75
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,788.61,588.92
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,737.31,554.29
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,690.61,523.34
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,564.03,432.06
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,433.47,335.16
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,378.8,296.53
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,337.29,266.26
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,291.02,230.74
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,245.82,195.14
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,196.87,155.72
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,149.76,116.76
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,99.9,74.77
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,44.7,27.31
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,19.0,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
