Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.09,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,2.45
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,19.94,11.39
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,29.7,20.16
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,42.27,31.29
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,54.86,42.3
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,93.19,75.31
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,122.3,99.89
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,149.28,115.02
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,181.39,137.95
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,201.32,153.71
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,219.25,168.25
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,164.69,125.96
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,102.11,76.81
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,213.86,163.98
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,328.48,250.86
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,332.92,253.36
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,335.38,254.51
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,312.53,237.12
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,292.25,221.56
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,295.74,223.63
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,299.09,225.53
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,426.35,320.52
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,560.85,417.05
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,548.07,406.13
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,532.96,394.31
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,605.96,446.65
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,682.34,499.46
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,476.29,352.91
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,250.67,186.51
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,566.25,421.62
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,881.65,632.67
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,776.29,557.6
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,663.84,480.25
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,790.53,572.35
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,915.88,658.59
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,958.38,689.93
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,974.11,701.28
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,954.14,689.71
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,931.49,676.87
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,814.64,602.02
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,670.44,501.18
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,755.99,567.42
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,803.72,600.76
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,757.88,571.09
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,711.1,541.2
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,658.37,506.62
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,603.06,469.3
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,539.69,424.11
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,478.43,377.8
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,403.95,319.79
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,334.51,263.28
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,249.78,192.7
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,174.92,122.43
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,64.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.06,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,23.96,13.61
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,41.36,30.01
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,56.99,44.24
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,74.53,59.79
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,91.71,74.67
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,106.11,86.97
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,116.47,95.57
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,137.62,104.91
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,183.59,135.18
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,181.38,119.66
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,230.48,148.65
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,281.18,192.26
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,333.41,237.39
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,384.92,281.48
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,437.07,325.04
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,469.51,352.86
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,493.76,370.96
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,536.17,403.12
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,587.59,441.28
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,611.83,457.77
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,633.16,471.84
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,640.5,475.51
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,638.76,472.57
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,701.34,518.05
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,766.87,564.65
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,845.83,625.16
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,924.06,677.93
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,835.12,614.69
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,718.56,525.69
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,735.59,538.44
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,746.31,546.09
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,884.82,648.35
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,1000.0,724.05
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,997.74,721.82
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,992.3,718.8
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,885.42,648.74
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,749.7,551.19
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,857.15,634.32
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,923.18,680.98
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,901.31,667.02
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,868.93,646.89
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,641.55,488.65
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,404.73,310.0
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,409.17,316.82
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,410.04,319.6
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,371.58,291.99
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,332.66,263.57
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,290.66,231.38
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,249.02,198.61
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,202.66,161.18
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,157.65,123.8
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,109.58,83.04
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,63.56,42.06
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,24.15,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.01,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.14,12.16
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,29.85,20.06
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,37.12,26.8
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,58.83,45.93
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,88.08,71.3
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,101.2,82.32
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,114.2,93.03
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,129.22,100.29
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,144.79,112.04
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,185.93,141.85
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,239.03,180.83
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,250.58,190.4
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,258.79,197.09
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,312.87,237.44
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,365.54,276.81
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,415.44,313.77
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,480.77,362.24
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,532.78,401.54
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,585.67,441.47
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,613.97,461.21
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,640.15,479.05
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,677.4,505.77
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,714.53,532.06
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,724.44,538.46
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,729.13,541.28
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,742.37,550.3
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,754.14,558.19
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,781.57,578.58
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,808.45,598.51
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,784.05,580.14
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,756.99,560.05
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,733.4,543.7
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,697.66,518.88
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,648.03,483.36
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,597.26,446.7
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,414.17,313.28
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,234.73,177.35
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,382.99,293.21
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,538.18,410.38
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,511.77,391.43
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,484.56,372.5
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,562.41,435.89
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,631.59,491.76
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,600.62,470.17
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,567.29,447.05
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,521.27,413.95
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,474.74,379.75
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,422.23,339.11
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,370.64,298.14
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,309.81,249.05
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,252.37,201.1
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,185.51,143.9
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,125.26,88.24
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,52.31,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.23,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.18,13.73
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.65,23.2
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,43.33,32.05
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,47.26,35.67
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,51.0,38.92
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,53.65,41.09
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,56.09,42.98
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,87.94,48.75
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,133.04,73.23
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,186.02,112.24
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,236.43,153.4
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,286.83,196.29
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,339.44,241.33
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,391.5,285.62
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,449.81,333.52
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,501.18,375.22
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,552.72,415.88
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,511.67,385.5
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,449.52,335.84
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,531.58,397.41
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,618.03,461.19
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,710.2,533.44
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,823.01,616.17
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,782.69,583.27
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,726.61,536.01
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,645.68,476.43
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,553.62,407.73
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,779.92,580.2
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,997.48,730.61
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,1012.97,739.3
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,1025.26,747.28
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,1032.3,752.35
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,1036.02,755.42
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,1034.38,754.25
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,1029.44,751.17
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,1017.89,744.62
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,1003.32,736.32
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,983.05,725.31
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,959.96,712.41
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,932.6,695.26
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,910.75,681.9
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,872.68,657.98
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,832.84,632.71
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,786.71,601.55
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,739.53,569.36
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,683.76,531.13
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,631.88,494.94
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,567.05,448.11
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,504.29,399.96
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,427.9,340.84
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,356.47,282.93
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,266.82,207.97
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,187.36,134.99
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,87.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.46,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.09,12.96
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,30.33,20.48
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,37.18,26.85
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,41.05,30.41
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,44.72,33.61
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,46.56,35.11
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,53.39,40.84
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,87.39,47.07
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,134.43,72.64
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,183.38,108.26
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,234.88,150.23
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,286.92,194.3
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,346.88,244.48
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,399.61,289.54
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,452.98,334.19
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,505.13,376.14
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,557.13,416.66
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,606.8,455.04
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,655.7,491.82
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,701.63,525.74
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,746.12,557.67
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,787.43,585.06
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,826.82,610.88
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,862.79,632.92
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,896.56,653.25
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,926.31,672.06
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,953.58,689.2
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,975.96,703.52
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,995.47,716.06
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,1010.95,725.7
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1023.23,733.39
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,1029.76,736.5
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,1032.97,737.67
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,1030.81,738.1
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,1025.35,736.6
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,1012.88,729.29
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,997.44,720.27
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,977.25,708.3
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,954.25,694.61
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,925.28,677.07
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,902.02,663.34
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,864.25,640.38
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,824.75,616.14
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,777.87,585.76
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,730.11,554.4
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,674.49,517.66
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,623.01,483.02
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,558.11,436.69
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,495.39,389.3
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,419.73,331.34
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,348.97,274.57
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,260.68,201.91
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,182.41,131.42
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,83.59,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.63,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.98,14.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.81,24.14
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,45.14,33.51
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,50.26,38.15
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,55.1,42.32
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,57.93,44.61
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,60.54,46.61
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,92.46,52.77
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,136.89,76.87
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,183.14,109.85
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,237.56,152.88
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,287.28,194.13
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,338.82,237.07
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,389.28,279.06
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,440.71,320.89
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,441.5,324.91
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,422.64,310.75
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,511.44,377.87
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,640.83,472.7
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,684.8,502.51
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,727.54,531.29
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,767.71,558.36
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,806.22,583.39
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,842.76,606.98
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,877.6,629.38
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,715.33,517.81
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,517.52,372.84
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,751.26,545.55
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,976.1,694.03
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,991.29,701.53
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,1003.41,709.34
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,1009.92,712.92
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,1013.2,714.66
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,1010.76,713.88
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,1005.15,711.29
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,994.87,706.47
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,981.54,699.86
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,961.35,689.35
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,947.01,682.69
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,918.24,665.85
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,887.21,647.61
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,849.21,625.03
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,809.55,601.13
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,762.47,570.72
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,718.46,542.08
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,663.19,506.05
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,608.42,469.48
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,541.48,421.6
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,477.12,373.37
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,401.65,315.77
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,331.03,259.43
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,242.85,187.01
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,168.09,120.45
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,78.74,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.45,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.58,15.54
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,37.16,25.99
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.27,35.21
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,53.46,40.73
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,59.28,45.73
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,62.29,48.15
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,65.08,50.28
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,95.4,55.63
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,138.29,78.72
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,183.69,111.24
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,232.0,149.86
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,280.86,190.58
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,336.42,236.61
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,386.24,278.33
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,437.12,320.1
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,486.45,359.12
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,535.82,397.0
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,583.33,433.16
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,630.46,468.13
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,675.13,499.53
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,718.71,529.35
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,715.89,523.25
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,700.55,507.95
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,722.8,524.43
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,745.36,540.83
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,675.23,488.95
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,594.68,429.18
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,601.79,435.34
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,608.36,440.67
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,750.57,541.63
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,896.85,640.82
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,878.65,628.6
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,857.84,616.04
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,840.66,605.56
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,821.35,593.65
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,741.45,539.22
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,658.77,482.12
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,802.36,590.14
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,914.57,670.1
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,883.6,650.17
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,850.67,630.1
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,747.47,561.69
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,644.81,489.35
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,622.3,476.01
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,596.26,459.38
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,542.46,421.53
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,489.68,383.66
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,433.09,341.25
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,378.15,298.92
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,313.41,248.07
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,241.89,190.4
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,174.38,134.15
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,112.69,80.0
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,52.48,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,13.03,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.75,14.82
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.54,26.27
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.79,36.49
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,55.3,42.31
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,61.49,47.62
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,65.11,50.56
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,68.15,52.88
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,97.29,57.82
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,138.92,80.14
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,183.54,112.02
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,231.19,149.94
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,278.87,189.47
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,333.72,234.7
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,382.86,275.82
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,433.13,317.11
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,482.13,355.93
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,531.62,394.04
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,531.25,393.52
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,514.77,378.87
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,549.79,403.74
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,593.02,433.74
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,682.14,502.15
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,791.28,581.36
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,826.27,603.04
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,859.48,623.92
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,887.74,642.43
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,913.86,659.57
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,935.93,674.11
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,955.5,687.11
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,969.93,696.56
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,981.38,704.21
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,895.9,646.61
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,783.33,564.43
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,896.3,649.18
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,982.49,707.58
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,746.67,547.92
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,464.62,341.71
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,547.42,405.83
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,613.96,456.42
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,576.89,430.88
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,539.27,405.25
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,670.62,507.02
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,766.4,579.47
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,716.83,545.7
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,666.98,512.26
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,609.63,472.59
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,547.75,428.48
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,483.74,380.67
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,422.48,333.55
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,350.38,277.59
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,283.51,223.6
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,207.22,160.11
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,128.63,92.35
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,59.86,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.22,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,24.17,13.56
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.63,22.96
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,43.31,31.78
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,48.09,36.1
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,52.6,39.99
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,55.16,42.04
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,57.52,43.84
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,120.76,81.94
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,183.08,133.1
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,185.72,122.56
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,231.63,149.11
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,279.94,189.49
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,330.16,231.65
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,380.26,273.8
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,431.33,315.85
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,481.11,355.27
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,535.09,396.36
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,547.47,404.93
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,549.13,403.47
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,588.37,430.95
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,629.77,459.31
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,652.34,476.02
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,680.3,496.41
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,769.3,560.88
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,864.67,623.27
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,893.12,640.76
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,919.27,657.3
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,941.68,671.87
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,961.46,684.86
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,976.48,694.48
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,988.46,702.31
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,904.58,647.62
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,792.81,567.38
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,907.69,652.39
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,991.06,707.35
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,866.43,626.09
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,713.9,518.16
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,695.69,508.05
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,675.83,495.89
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,653.42,482.3
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,629.25,467.43
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,724.06,541.15
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,792.03,590.87
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,747.0,561.07
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,697.93,528.93
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,642.09,491.87
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,586.88,454.36
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,517.47,403.26
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,451.08,352.88
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,373.4,293.06
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,306.04,238.91
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,223.33,171.15
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,150.15,107.75
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,71.81,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,14.25,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,27.83,16.34
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.71,27.05
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,50.32,37.45
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,55.03,41.71
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,66.8,51.76
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,73.03,56.99
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,79.16,62.02
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,124.33,94.03
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,174.89,131.35
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,184.41,139.02
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,198.67,150.68
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,231.64,165.01
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,327.35,231.95
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,364.83,267.8
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,387.86,288.78
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,420.89,313.07
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,454.16,337.06
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,448.81,332.98
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,443.45,328.36
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,497.48,367.24
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,562.19,412.94
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,660.27,488.11
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,779.83,576.51
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,813.04,597.94
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,844.22,618.46
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,872.39,636.64
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,898.66,653.51
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,919.65,665.86
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,938.21,676.63
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,951.71,685.21
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,962.36,692.05
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,967.61,695.85
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,969.89,697.9
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,966.23,695.9
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,966.01,696.31
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,929.75,673.35
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,888.22,644.29
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,886.28,645.96
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,877.68,642.42
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,846.25,622.69
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,812.99,601.83
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,772.04,576.24
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,724.59,545.83
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,676.7,513.38
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,628.74,480.36
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,570.98,440.04
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,514.56,399.77
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,450.25,351.89
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,388.72,304.83
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,307.2,241.68
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,242.75,189.66
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,170.49,130.23
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,104.06,73.67
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,44.04,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
