Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.24,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,27.81,16.22
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,42.14,29.85
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,53.41,40.08
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,73.33,57.32
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,91.69,72.9
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,101.84,81.38
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,108.41,86.68
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,136.7,96.6
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,173.51,119.1
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,213.06,148.23
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,253.73,180.08
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,283.63,207.04
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,312.15,231.57
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,353.56,262.07
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,410.72,304.79
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,447.4,332.2
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,483.63,358.66
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,529.67,392.93
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,586.76,434.7
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,598.86,441.27
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,598.84,438.96
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,668.37,488.94
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,740.88,539.97
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,758.25,550.17
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,773.68,559.24
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,790.73,570.36
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,806.54,580.55
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,745.85,537.21
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,675.88,487.27
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,740.66,534.26
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,800.87,576.97
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,847.22,609.22
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,886.55,636.89
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,885.64,637.03
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,882.27,635.97
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,871.28,630.34
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,857.65,623.1
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,769.52,562.41
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,671.27,494.11
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,741.56,548.43
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,795.96,590.4
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,751.38,561.79
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,710.95,536.18
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,664.43,504.55
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,617.83,472.39
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,565.92,436.42
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,514.55,399.99
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,452.06,353.48
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,392.09,307.64
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,321.35,252.67
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,245.64,192.15
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,174.66,133.7
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,109.61,78.12
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,51.96,1.42
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,14.25,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,27.83,16.2
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,38.34,26.65
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.58,36.81
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,54.2,40.99
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,58.48,44.66
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,61.54,47.12
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,64.37,49.28
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,122.51,83.56
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,181.25,131.64
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,184.37,121.57
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,231.44,148.99
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,286.02,200.94
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,328.07,239.97
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,362.73,263.67
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,430.31,314.49
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,484.79,357.43
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,534.17,395.59
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,581.51,431.93
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,628.24,466.91
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,671.88,498.01
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,714.22,527.4
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,753.89,554.18
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,791.88,579.01
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,826.04,601.31
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,858.09,622.12
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,803.44,582.03
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,731.38,525.39
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,844.82,609.57
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,953.04,681.31
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,968.04,690.38
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,980.06,698.34
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,986.05,702.57
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,988.95,704.99
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,986.76,704.3
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,981.49,701.82
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,891.77,643.94
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,771.57,559.11
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,791.79,576.8
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,796.4,583.5
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,749.51,551.94
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,702.34,520.16
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,636.12,476.03
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,583.94,440.75
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,513.73,390.61
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,445.91,341.29
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,405.27,312.82
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,364.38,283.4
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,318.93,249.13
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,274.12,214.55
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,215.48,168.63
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,169.76,131.52
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,119.13,89.58
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,70.86,48.66
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,33.01,0.48
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.63,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.55,16.74
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,42.5,30.14
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,53.46,40.1
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,62.08,47.73
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,70.27,54.72
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,75.78,59.35
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,80.96,63.56
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,134.67,95.42
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,175.88,130.36
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,186.36,139.81
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,190.22,144.48
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,198.25,150.11
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,205.79,155.3
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,237.73,178.77
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,262.69,196.69
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,318.96,237.59
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,378.67,280.27
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,389.69,287.77
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,399.73,294.6
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,396.99,291.6
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,392.9,287.63
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,393.21,287.75
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,392.98,287.47
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,537.47,392.01
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,692.01,499.04
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,662.19,476.93
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,627.62,452.26
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,796.42,578.78
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,956.6,689.09
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,888.35,642.01
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,794.81,572.63
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,906.89,656.03
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,994.89,714.78
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,992.71,713.5
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,987.43,710.96
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,976.58,705.21
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,962.8,697.65
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,951.98,693.06
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,929.69,680.93
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,794.27,590.15
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,641.94,479.59
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,730.04,550.13
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,791.86,596.7
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,748.2,567.33
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,700.24,535.18
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,645.33,497.89
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,590.98,460.22
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,526.35,412.25
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,464.06,364.51
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,390.62,307.5
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,318.91,249.85
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,236.85,182.28
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,164.15,119.36
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,79.25,12.47
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.62,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,30.32,18.08
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,45.71,32.74
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,61.63,46.84
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,72.14,56.07
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,77.68,60.77
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,83.67,65.77
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,89.28,70.32
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,113.67,73.5
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,150.5,92.55
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,192.1,121.74
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,237.11,156.85
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,279.67,191.39
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,326.6,230.06
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,375.23,270.84
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,425.21,312.02
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,477.32,353.41
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,526.63,391.95
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,573.76,428.54
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,620.6,464.07
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,666.96,497.74
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,710.84,528.98
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,750.63,556.73
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,788.88,582.17
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,824.79,604.85
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,859.1,626.23
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,887.76,644.37
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,914.23,661.2
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,937.09,675.89
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,957.44,688.97
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,972.59,698.46
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,984.74,706.09
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,992.34,709.42
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,996.81,710.83
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,995.13,709.87
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,990.33,707.08
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,980.47,701.16
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,967.66,693.5
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,948.46,683.23
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,935.2,676.91
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,907.38,660.0
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,877.3,641.68
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,840.35,619.4
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,801.73,595.81
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,756.25,566.32
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,713.79,538.6
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,659.82,502.86
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,606.27,466.66
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,543.87,422.48
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,483.39,377.56
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,410.49,321.78
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,342.13,267.2
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,258.85,199.03
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,183.39,133.87
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,87.95,17.79
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.63,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,28.57,16.66
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,39.18,27.33
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,50.42,37.51
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.01,41.68
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,59.47,45.5
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,62.08,47.58
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,64.5,49.39
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,90.7,52.11
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,132.21,73.33
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,177.94,105.75
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,231.68,148.34
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,279.72,188.29
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,330.43,230.83
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,381.09,273.77
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,432.68,316.66
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,487.45,360.22
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,537.27,399.06
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,585.31,435.49
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,632.74,470.4
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,677.11,502.37
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,720.31,532.76
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,760.38,559.98
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,798.69,585.46
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,833.48,608.41
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,866.13,629.83
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,895.24,648.84
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,922.1,666.34
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,944.32,679.43
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,963.92,690.82
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,979.23,700.64
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,991.51,708.59
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,998.2,713.05
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,1001.71,715.61
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,1000.55,715.31
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,996.26,713.16
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,983.97,705.98
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,968.82,697.1
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,949.73,685.5
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,936.67,677.96
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,908.45,660.76
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,877.98,642.13
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,840.66,619.63
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,801.7,595.82
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,759.49,568.54
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,712.91,537.89
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,657.76,501.15
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,603.1,463.97
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,539.48,418.73
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,478.0,373.03
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,404.4,317.08
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,335.4,262.34
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,249.55,192.12
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,176.78,129.21
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,85.34,19.95
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,15.73,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.83,14.56
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,36.06,24.76
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,45.85,33.61
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,49.17,36.69
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,51.22,38.45
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,53.48,40.25
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,55.57,41.82
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,83.7,45.32
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,132.58,71.76
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,179.93,105.28
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,229.97,145.16
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,279.46,186.59
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,337.49,234.89
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,388.94,278.49
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,441.08,321.77
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,491.82,362.38
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,542.74,401.9
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,591.35,438.46
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,639.2,473.34
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,684.91,505.85
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,729.38,536.52
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,770.66,563.62
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,810.11,589.23
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,845.78,610.86
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,879.33,630.87
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,908.95,649.15
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,936.12,665.74
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,958.93,679.81
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,978.97,692.16
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,994.59,701.75
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,1007.05,709.45
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,1014.8,712.84
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,1019.27,714.31
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,1018.45,714.08
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,1014.38,712.0
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,1003.56,705.85
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,989.64,697.93
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,971.75,689.05
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,951.05,678.45
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,923.66,662.61
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,893.86,645.22
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,858.2,624.47
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,828.18,607.32
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,783.96,579.52
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,738.66,550.71
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,685.62,516.51
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,632.67,481.58
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,571.02,439.59
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,514.5,399.04
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,443.13,345.46
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,376.04,292.67
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,292.33,224.38
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,217.39,159.3
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,105.15,28.81
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,15.73,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.84,14.44
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,36.05,24.7
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,45.83,33.6
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,51.81,38.95
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,56.17,42.68
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,58.95,44.92
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,61.53,46.87
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,89.89,51.78
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,132.99,74.5
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,178.45,106.6
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,226.88,144.98
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,280.47,188.89
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,330.74,230.5
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,380.62,271.77
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,431.56,312.76
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,481.03,350.86
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,535.03,390.55
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,582.86,425.22
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,630.19,458.2
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,674.76,487.09
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,718.39,514.01
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,759.22,540.67
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,798.44,565.48
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,832.47,586.41
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,864.08,605.74
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,893.3,624.78
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,920.36,642.51
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,943.44,656.52
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,964.05,669.05
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,979.48,679.16
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,991.91,687.61
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,999.3,693.12
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,1003.54,696.89
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,1002.13,696.71
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,997.59,694.8
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,985.52,689.07
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,979.68,687.33
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,959.82,676.31
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,937.27,663.79
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,906.54,646.11
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,873.71,627.06
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,835.37,605.04
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,799.74,584.55
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,750.26,553.34
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,700.53,521.56
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,645.11,485.83
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,590.25,449.51
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,521.62,401.29
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,455.77,353.38
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,379.25,295.61
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,312.59,242.96
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,229.8,175.94
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,156.14,113.68
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,76.78,21.57
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,15.73,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,27.02,15.31
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,40.65,28.55
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,51.2,38.17
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,54.6,41.33
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,57.91,44.17
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,70.12,54.41
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,81.6,63.82
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,122.1,83.72
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,172.16,119.23
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,209.67,146.55
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,247.87,176.02
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,288.56,206.1
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,327.64,235.59
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,371.22,269.2
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,419.81,306.43
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,463.3,339.4
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,522.48,383.73
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,543.95,399.14
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,556.34,406.18
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,531.58,388.02
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,501.41,365.18
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,581.17,423.48
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,674.04,489.28
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,678.59,491.11
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,680.02,491.26
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,791.26,574.61
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,906.3,653.98
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,860.57,621.28
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,800.37,575.51
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,664.79,481.41
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,506.79,368.59
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,762.33,558.2
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,991.42,712.55
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,989.29,709.88
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,984.08,707.42
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,974.7,702.43
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,962.32,695.65
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,836.24,611.9
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,692.05,508.9
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,791.24,585.11
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,865.3,637.09
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,741.46,553.32
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,601.14,452.75
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,663.3,502.66
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,704.75,534.06
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,650.01,496.9
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,595.74,459.98
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,534.02,415.03
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,474.17,369.86
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,401.86,315.33
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,333.98,261.82
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,251.36,194.39
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,181.3,133.86
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,87.92,27.71
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,14.77,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.23,13.23
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,34.09,23.21
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.53,31.78
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,49.23,36.82
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,53.7,40.57
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,56.61,42.92
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,59.29,44.97
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,85.34,48.66
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,127.33,70.21
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,172.22,101.55
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,225.1,142.95
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,274.58,192.02
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,313.32,228.97
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,293.2,216.35
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,269.55,199.95
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,367.02,270.61
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,525.7,385.35
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,573.12,420.12
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,620.07,454.24
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,620.6,450.34
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,609.66,437.07
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,688.1,496.29
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,786.38,564.89
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,821.78,585.37
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,855.26,604.96
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,884.13,622.72
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,910.77,639.07
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,934.26,652.69
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,955.25,664.8
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,971.06,674.55
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,983.89,682.59
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,991.66,688.29
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,996.27,692.22
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,995.2,692.83
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,990.99,691.67
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,792.78,564.85
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,562.38,403.06
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,763.12,550.59
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,925.33,659.56
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,896.22,641.38
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,864.95,623.47
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,827.84,602.4
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,793.47,582.89
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,746.78,553.54
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,699.54,523.4
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,644.71,487.53
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,590.45,451.23
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,526.35,406.04
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,464.46,360.85
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,386.19,301.86
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,318.46,248.46
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,237.11,182.1
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,165.01,120.74
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,81.27,26.49
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,15.25,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,26.27,14.64
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,36.07,24.73
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.62,34.25
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,52.84,39.73
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,58.81,44.75
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,61.86,47.19
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,64.69,49.34
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,90.23,53.21
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,131.99,74.69
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,176.14,105.24
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,223.38,141.98
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,270.76,180.77
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,325.05,224.97
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,374.32,265.02
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,424.79,304.95
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,473.76,342.62
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,523.05,379.18
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,570.22,414.04
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,617.04,447.65
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,663.07,479.12
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,706.04,507.74
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,745.83,534.62
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,784.06,559.14
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,820.22,581.44
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,854.95,602.66
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,816.83,575.96
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,762.12,534.21
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,861.42,606.5
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,953.89,666.18
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,969.25,675.56
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,981.63,683.92
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,988.49,689.0
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,992.2,692.31
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,991.29,692.43
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,987.29,690.79
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,979.04,687.14
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,967.63,681.64
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,949.07,672.67
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,927.83,662.06
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,908.96,651.65
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,879.41,634.33
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,842.91,613.32
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,804.71,590.96
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,760.58,563.44
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,715.51,534.86
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,665.13,502.51
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,611.64,467.16
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,550.86,424.49
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,491.82,380.71
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,420.07,326.76
