Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,352.7,273.85
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,271.02,207.49
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,197.68,144.8
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,94.16,32.87
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,14.77,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.27,12.93
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.74,22.65
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,42.81,30.85
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,48.48,35.92
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,53.0,39.8
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,55.54,41.83
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,57.9,43.62
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,83.4,47.26
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,126.02,68.89
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,171.23,100.29
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,224.39,141.92
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,272.47,181.66
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,322.59,223.45
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,372.41,265.3
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,423.23,307.18
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,473.1,346.76
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,527.48,388.31
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,574.95,423.94
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,621.89,458.21
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,666.3,489.83
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,709.64,519.93
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,749.9,547.48
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,788.55,573.02
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,824.77,596.82
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,859.28,619.38
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,888.49,638.42
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,915.45,656.0
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,938.72,669.85
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,959.44,682.06
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,974.95,692.1
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,987.42,700.33
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,995.3,706.04
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,999.99,709.87
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,850.2,610.72
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,665.65,478.05
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,836.32,604.46
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,964.5,691.84
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,954.11,686.6
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,932.17,674.85
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,800.16,587.71
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,650.8,480.93
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,737.04,549.26
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,797.28,594.18
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,754.11,565.69
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,706.44,534.33
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,652.31,498.35
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,598.63,461.9
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,535.19,416.58
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,473.9,370.99
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,401.45,315.05
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,330.17,258.09
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,249.48,191.95
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,177.74,130.52
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,87.09,31.3
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,14.77,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.28,12.84
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.55,23.37
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.39,32.33
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,48.99,36.51
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,52.25,39.33
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,54.84,41.42
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,57.24,43.25
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,80.95,45.33
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,123.45,66.19
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,174.13,101.89
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,222.35,139.93
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,271.08,180.44
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,322.19,223.35
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,358.09,259.36
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,377.3,277.79
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,431.14,316.98
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,530.25,390.8
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,578.7,427.83
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,626.49,463.66
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,671.81,496.11
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,716.0,526.96
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,756.67,554.27
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,795.6,580.06
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,830.57,601.86
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,863.03,621.82
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,892.0,640.44
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,918.67,657.54
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,942.07,671.44
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,962.89,683.69
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,978.52,693.78
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,991.11,702.06
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,998.6,707.52
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,1002.92,711.11
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,1001.54,710.63
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,997.0,708.3
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,866.93,623.38
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,709.05,510.85
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,838.98,609.64
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,935.47,676.73
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,819.89,600.78
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,676.61,499.32
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,615.82,458.94
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,556.12,417.99
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,517.33,391.79
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,477.7,364.45
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,555.91,427.58
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,610.71,471.21
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,545.61,424.61
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,482.91,377.99
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,410.58,322.13
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,342.62,267.63
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,256.16,197.1
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,183.12,134.62
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,89.43,33.33
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,14.77,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.31,12.84
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.8,22.78
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,42.89,31.05
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,46.03,33.98
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,48.25,35.9
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.13,62.08
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,120.3,96.34
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,145.57,107.42
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,177.34,128.27
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,175.74,113.01
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,219.31,136.1
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,277.46,192.49
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,316.95,230.84
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,359.08,262.31
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,405.03,296.47
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,443.83,325.35
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,482.59,353.55
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,528.08,387.39
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,584.62,428.79
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,617.16,451.04
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,647.83,471.57
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,659.9,479.07
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,663.42,480.51
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,690.0,499.32
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,716.63,517.96
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,786.06,566.59
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,860.17,617.44
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,910.06,656.9
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,950.99,684.91
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,916.23,662.42
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,862.75,621.63
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,777.41,562.5
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,685.12,497.44
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,762.09,554.67
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,837.54,609.23
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,874.17,636.72
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,906.64,661.65
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,842.64,619.07
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,778.18,575.99
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,626.17,467.79
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,479.02,359.43
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,545.13,412.77
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,590.21,449.96
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,415.54,319.59
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,250.59,191.85
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,345.94,270.44
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,430.09,338.13
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,379.99,299.64
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,330.87,261.56
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,277.32,219.28
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,226.21,177.66
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,166.47,128.01
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,111.1,80.75
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,53.94,18.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,13.34,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,25.04,13.19
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,40.64,28.42
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,56.67,42.75
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,71.98,56.12
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,86.89,68.82
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,103.57,82.87
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,119.68,96.2
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,138.11,103.52
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,162.43,122.72
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,160.79,121.65
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,161.37,122.59
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,172.02,130.24
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,182.73,137.89
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,261.88,197.01
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,345.37,258.88
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,404.12,302.24
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,464.23,346.98
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,501.8,374.85
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,540.32,403.11
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,472.56,352.18
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,389.52,288.94
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,277.99,206.94
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,161.01,118.81
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,156.44,115.18
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,151.79,111.37
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,383.06,285.16
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,618.71,452.44
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,648.61,472.7
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,678.83,494.08
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,403.94,299.81
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,112.71,81.26
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,160.87,118.48
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,209.6,155.45
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,309.56,230.68
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,406.48,302.28
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,337.75,251.96
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,258.38,193.3
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,195.94,146.5
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,133.97,99.15
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,171.93,128.91
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,211.01,159.31
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,143.24,107.55
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,77.34,56.15
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,65.64,47.08
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,53.96,37.9
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,51.61,36.26
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,49.27,34.58
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,41.8,28.61
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,34.35,22.58
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,27.37,16.89
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,20.39,11.11
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.36,6.01
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.33,0.89
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.77,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,25.45,13.44
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,36.17,24.8
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.51,35.13
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,53.33,40.39
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,58.89,45.2
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,62.59,48.33
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,65.78,50.92
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,116.36,81.52
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,174.11,127.91
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,199.66,147.48
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,229.99,171.47
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,267.64,197.02
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,314.42,230.41
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,350.67,254.34
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,418.15,304.55
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,422.97,312.12
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,407.69,300.82
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,443.86,326.49
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,481.75,352.89
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,576.72,425.32
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,705.26,520.0
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,745.09,546.66
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,783.24,571.94
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,725.13,527.66
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,643.84,463.89
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,700.73,505.12
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,761.73,547.91
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,777.19,557.21
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,791.39,565.95
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,805.86,577.49
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,814.95,585.65
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,868.08,621.1
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,919.99,655.13
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,959.71,686.29
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,976.24,697.12
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,975.24,697.32
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,962.25,690.09
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,943.42,680.3
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,921.93,668.85
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,846.66,620.39
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,762.34,563.18
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,745.36,555.13
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,730.77,548.03
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,688.89,520.15
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,645.72,491.13
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,622.61,476.73
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,595.27,458.4
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,532.03,411.76
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,470.84,365.42
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,398.59,310.69
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,327.35,254.7
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,247.56,190.1
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,176.53,129.89
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,86.91,34.45
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,13.34,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.91,10.65
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.24,21.44
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.13,30.38
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,47.43,35.17
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,51.58,38.76
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,61.4,47.01
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,70.54,54.51
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,105.47,69.88
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,150.7,97.59
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,194.09,128.65
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,237.33,162.04
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,264.81,178.51
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,316.27,216.04
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,373.18,262.27
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,424.45,303.34
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,474.11,342.13
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,523.81,379.69
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,543.83,394.05
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,551.3,397.41
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,619.82,448.04
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,708.7,511.44
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,732.44,522.69
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,746.02,526.73
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,798.27,564.97
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,855.16,601.22
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,884.09,618.7
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,910.72,634.95
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,933.65,647.58
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,954.02,658.63
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,969.68,668.78
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,982.32,677.24
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,989.89,682.75
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,994.32,686.52
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,993.07,686.41
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,988.68,684.57
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,974.13,676.64
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,966.04,672.88
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,947.16,663.84
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,925.61,653.24
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,876.87,624.47
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,823.25,592.27
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,813.19,589.02
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,796.09,580.81
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,694.46,514.6
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,592.62,443.97
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,545.76,413.16
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,498.61,380.96
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,445.17,343.03
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,392.69,304.56
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,362.6,282.47
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,329.85,256.49
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,250.64,192.01
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,180.04,132.11
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,88.54,35.42
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.82,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.89,11.8
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.71,26.56
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.68,37.3
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.2,45.67
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.23,53.36
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,75.52,58.51
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,81.43,63.17
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,102.3,66.29
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,140.94,85.03
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,182.26,112.4
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,226.95,145.79
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,271.79,181.12
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,319.05,218.51
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,366.37,256.44
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,415.21,294.78
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,462.68,330.86
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,510.75,366.34
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,556.62,400.39
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,605.11,435.41
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,647.68,465.13
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,689.34,493.63
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,592.34,424.08
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,475.84,338.14
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,646.07,463.91
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,839.46,595.96
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,868.24,612.9
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,894.99,629.95
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,865.13,609.29
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,825.44,578.78
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,808.13,567.75
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,791.7,556.95
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,737.95,521.02
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,671.82,476.54
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,471.55,340.94
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,249.27,181.49
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,159.97,116.14
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,71.92,49.68
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,46.64,30.51
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,36.8,23.16
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,52.17,35.31
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,66.16,46.45
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,80.15,57.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,65.64,46.46
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,51.16,35.18
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,78.29,56.99
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,108.8,81.54
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,92.65,69.06
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,76.42,56.33
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,60.62,43.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,44.68,30.69
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,31.58,19.81
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,18.55,8.87
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.26,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,12.87,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,21.13,9.68
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.51,20.72
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.44,29.77
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,47.17,34.94
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,51.75,38.9
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,54.76,41.36
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,57.55,43.53
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,77.64,45.48
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,120.03,65.6
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,164.74,95.81
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,217.5,136.72
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,265.88,176.52
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,316.12,218.28
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,366.99,263.84
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,406.47,297.29
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,435.64,319.43
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,460.52,337.47
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,521.42,384.2
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,614.68,454.28
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,510.86,377.14
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,386.77,281.72
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,399.31,291.13
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,412.19,300.27
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,620.33,455.94
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,851.18,613.92
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,879.83,630.68
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,906.26,647.49
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,928.09,660.35
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,947.37,671.61
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,812.24,580.23
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,641.49,456.73
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,827.58,593.04
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,985.99,698.58
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,984.54,698.47
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,980.02,697.86
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,974.76,695.51
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,957.81,685.79
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,937.91,674.68
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,915.42,661.91
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,887.13,645.32
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,861.78,630.64
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,824.25,608.63
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,785.25,585.37
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,739.37,556.03
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,692.8,525.73
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,638.06,489.1
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,583.83,451.61
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,522.31,407.35
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,462.53,362.93
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,387.07,304.57
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,321.43,251.75
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,246.12,189.84
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,178.22,131.6
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,87.78,35.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,13.34,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.96,10.09
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.51,22.32
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.56,32.27
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,51.23,38.15
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,57.76,43.66
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,61.28,46.51
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,64.54,49.02
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,83.45,50.7
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,124.96,70.17
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,169.03,99.69
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,216.23,136.07
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,264.19,175.16
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,314.15,216.32
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,368.22,260.16
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,418.38,300.28
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,449.59,326.19
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,464.79,337.31
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,524.17,382.36
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,612.03,447.72
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,579.52,420.91
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,527.18,378.61
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,641.84,464.83
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,780.32,563.06
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,814.97,583.54
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,847.73,603.39
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,805.96,572.93
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,747.69,528.08
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,741.78,524.0
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,733.54,517.97
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,863.17,612.24
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,977.08,688.03
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,900.27,637.13
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,795.61,563.02
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,904.84,643.15
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,993.39,702.03
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,978.42,693.51
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,969.45,689.71
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,959.65,686.48
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,938.36,675.88
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,911.03,660.01
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,881.37,642.56
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,845.33,621.74
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,807.56,599.51
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,762.97,571.25
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,721.5,544.76
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,667.47,509.33
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,613.75,473.32
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,551.54,428.73
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,491.2,383.4
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,419.58,328.89
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,352.13,275.39
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,271.06,208.84
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,196.93,145.38
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,96.01,39.29
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,12.87,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.18,9.32
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.57,20.68
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.52,29.69
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,47.8,35.24
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,52.79,39.44
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,55.76,41.85
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,58.51,43.96
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,77.34,45.55
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,120.59,65.42
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,165.94,95.44
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,219.56,136.45
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,268.54,176.25
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,319.54,218.22
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,369.82,259.91
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,421.18,301.67
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,471.46,341.14
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,526.27,382.54
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,574.51,419.07
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,622.29,454.39
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,666.86,485.75
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,710.38,515.58
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,751.24,543.44
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,790.49,568.95
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,825.29,590.2
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,857.83,609.83
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,887.18,628.59
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,914.34,645.95
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,937.88,660.06
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,958.96,672.64
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,973.97,682.49
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,985.96,690.6
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,993.88,696.66
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,998.66,700.91
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,997.8,701.4
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,993.82,700.09
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,983.74,695.4
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,970.68,688.92
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,960.69,685.59
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,939.03,674.74
