Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,910.94,658.37
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,880.6,640.47
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,747.9,553.64
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,599.32,448.22
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,556.73,420.09
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,513.51,390.47
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,541.01,414.47
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,545.73,421.54
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,517.85,402.37
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,481.88,376.5
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,409.53,321.29
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,341.45,267.29
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,257.81,198.8
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,186.25,137.45
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,91.39,37.01
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,13.82,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,23.83,10.89
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,37.92,25.9
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,49.28,36.22
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.57,42.75
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,63.51,48.74
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,68.57,52.9
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,72.71,56.15
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,87.54,55.66
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,126.82,73.23
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,169.86,101.73
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,216.22,137.21
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,262.66,175.04
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,311.91,215.83
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,366.03,260.32
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,416.24,301.17
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,465.05,340.1
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,514.71,378.63
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,562.54,414.72
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,610.06,449.55
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,656.76,482.98
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,700.39,513.56
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,740.23,541.68
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,778.52,567.02
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,813.54,588.97
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,846.58,609.44
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,875.85,628.39
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,903.01,645.93
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,925.74,659.46
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,946.07,671.43
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,962.31,681.99
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,975.66,690.81
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,982.55,695.84
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,986.37,699.02
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,985.63,699.22
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,991.17,703.62
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,980.9,698.33
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,967.65,691.32
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,948.57,681.69
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,926.83,670.34
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,897.45,652.53
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,865.98,633.29
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,833.12,614.03
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,794.24,590.45
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,744.67,557.93
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,694.87,524.85
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,638.88,487.42
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,583.51,449.21
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,516.94,401.07
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,448.61,350.21
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,375.53,294.29
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,307.63,240.3
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,227.87,174.93
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,146.98,107.38
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,70.56,26.99
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.45,7.53
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,36.93,24.97
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,54.12,40.28
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,71.36,55.32
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,88.29,69.79
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,77.78,60.72
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,67.0,51.35
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,78.27,57.55
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,89.5,66.01
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,157.27,116.12
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,224.69,164.99
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,253.87,187.0
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,283.33,209.21
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,315.81,233.21
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,349.58,257.94
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,405.87,298.69
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,463.2,340.33
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,481.09,353.37
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,500.88,367.12
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,521.02,380.48
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,539.93,392.67
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,577.78,419.4
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,617.33,447.02
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,721.98,525.92
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,837.8,607.57
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,866.66,625.54
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,893.47,642.49
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,834.06,597.86
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,748.94,531.69
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,864.32,617.06
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,972.03,689.54
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,979.2,693.71
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,983.27,696.61
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,982.75,696.47
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,979.18,694.51
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,969.01,688.71
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,955.91,681.18
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,937.03,670.26
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,915.53,657.71
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,888.37,641.49
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,858.93,623.74
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,826.4,605.1
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,788.06,582.29
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,743.45,553.82
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,698.0,524.34
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,644.22,489.01
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,590.92,453.17
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,528.94,409.05
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,468.85,364.74
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,395.9,309.39
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,324.25,252.89
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,243.7,186.94
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,172.17,126.05
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,85.17,33.08
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.77,4.81
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,34.85,23.22
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,53.24,39.52
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,69.54,53.76
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,86.83,68.54
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,88.38,69.68
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,90.63,71.27
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,125.8,91.47
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,170.26,122.16
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,196.95,139.54
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,235.57,167.9
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,265.8,187.83
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,315.27,224.5
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,355.74,256.39
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,411.95,300.78
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,460.29,339.82
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,509.98,378.98
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,537.55,399.1
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,552.9,408.21
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,584.2,429.03
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,618.1,450.88
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,670.01,487.59
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,728.52,528.21
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,782.83,569.03
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,844.97,612.07
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,875.42,630.0
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,903.79,646.51
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,866.8,618.6
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,815.88,577.64
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,837.38,592.27
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,853.91,603.35
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,829.45,587.42
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,808.67,573.95
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,838.33,595.32
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,857.83,609.97
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,856.73,610.84
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,852.96,610.19
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,856.8,615.13
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,856.64,617.51
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,871.41,630.2
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,868.3,629.65
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,758.26,557.53
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,643.91,476.97
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,575.91,431.66
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,522.56,395.26
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,516.07,393.12
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,492.19,378.08
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,434.91,336.34
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,379.64,294.99
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,349.42,272.59
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,317.06,246.8
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,233.81,178.85
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,150.11,109.25
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,71.91,26.57
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,12.87,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.25,8.72
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,36.38,24.44
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.79,34.9
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.45,39.22
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,56.94,43.14
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,63.63,48.73
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,68.86,52.93
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,76.77,48.27
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,115.14,62.74
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,159.96,92.27
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,213.06,133.5
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,269.78,187.07
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,315.3,229.42
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,356.86,261.2
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,396.25,291.51
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,436.66,322.57
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,477.77,353.47
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,533.66,396.54
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,613.25,456.96
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,659.03,490.26
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,703.85,522.14
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,745.1,549.51
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,784.66,574.64
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,819.45,596.46
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,851.76,616.44
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,881.5,635.62
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,908.96,653.23
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,932.27,666.98
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,953.02,679.06
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,969.54,689.87
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,983.06,698.86
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,991.03,704.38
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,995.82,708.0
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,995.92,708.39
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,992.87,706.9
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,981.81,700.75
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,967.86,692.88
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,949.84,682.45
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,937.6,675.91
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,910.74,659.78
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,881.51,642.12
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,845.4,621.07
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,807.54,598.58
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,763.42,570.2
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,722.07,543.4
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,668.85,508.38
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,615.91,472.79
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,552.6,428.33
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,491.32,382.9
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,418.58,327.56
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,350.23,273.37
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,265.42,203.91
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,188.47,138.32
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,91.99,34.65
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,12.87,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.24,8.28
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,34.07,22.5
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,46.31,33.63
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,51.81,38.67
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,57.09,43.27
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,60.58,46.14
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,63.49,48.4
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,73.61,46.05
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,113.35,61.94
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,158.12,91.1
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,206.01,127.84
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,258.58,170.54
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,308.38,211.95
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,358.36,254.01
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,409.43,296.21
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,459.9,337.07
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,515.21,380.31
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,562.94,417.73
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,610.21,453.95
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,655.55,487.08
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,699.87,518.66
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,740.72,547.55
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,779.98,573.9
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,816.22,596.96
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,850.52,618.5
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,880.2,637.87
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,907.62,655.68
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,931.36,669.9
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,952.58,682.44
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,968.66,692.79
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,981.75,701.29
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,990.27,705.73
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,995.65,708.25
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,994.87,708.42
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,990.93,706.71
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,979.05,699.98
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,964.35,691.54
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,955.04,688.22
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,934.14,677.27
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,904.99,659.44
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,873.68,640.16
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,836.78,618.27
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,802.38,597.86
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,754.68,566.81
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,706.52,534.99
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,652.01,499.62
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,597.97,463.61
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,531.5,415.3
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,467.5,367.16
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,389.28,306.25
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,321.57,251.46
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,237.81,182.6
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,163.58,119.48
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,81.43,29.14
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.48,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.14,6.51
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,37.08,24.87
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,51.99,38.24
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,67.76,52.0
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,83.13,65.13
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,68.86,52.94
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,61.25,46.3
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,69.59,43.08
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,109.65,58.14
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,160.09,91.33
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,207.95,127.85
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,255.98,166.92
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,306.72,209.01
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,357.49,251.71
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,414.91,298.54
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,464.87,338.91
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,515.1,378.39
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,564.04,416.58
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,612.45,453.45
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,657.69,486.36
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,701.77,517.61
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,743.05,545.06
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,782.63,570.17
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,817.53,592.02
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,849.91,612.0
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,879.66,631.18
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,907.15,648.82
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,930.01,663.4
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,950.29,676.31
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,966.37,686.55
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,979.47,694.95
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,986.52,698.39
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,990.45,699.95
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,989.74,701.68
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,985.9,701.54
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,975.99,696.11
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,963.13,688.9
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,954.21,684.39
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,933.78,672.41
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,905.0,655.01
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,874.02,636.12
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,837.49,614.96
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,799.29,592.34
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,757.34,566.73
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,710.83,537.37
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,656.96,501.72
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,603.51,465.51
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,540.95,420.77
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,480.27,375.56
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,406.66,319.12
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,334.47,261.68
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,253.51,194.94
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,181.31,132.88
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,88.74,31.0
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.39,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.45,6.76
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,33.34,21.76
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.62,32.87
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,57.27,43.12
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,76.53,59.54
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,88.54,69.54
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,100.45,79.21
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,129.66,97.52
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,164.81,120.33
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,194.73,141.63
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,225.17,164.23
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,242.99,167.23
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,307.4,210.32
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,357.63,252.36
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,408.97,294.53
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,464.18,338.45
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,514.71,377.91
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,563.44,414.85
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,611.7,450.33
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,657.21,483.08
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,701.81,514.35
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,743.33,542.87
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,783.21,569.0
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,819.31,591.39
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,853.3,612.18
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,883.36,631.55
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,911.11,649.4
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,935.59,663.7
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,957.52,676.42
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,974.27,687.25
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,988.01,696.25
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,996.17,701.82
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,1001.12,705.5
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,1000.86,706.01
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,997.39,704.64
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,986.46,698.64
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,972.64,690.94
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,954.73,680.69
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,942.67,674.36
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,914.3,657.37
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,883.72,639.04
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,847.33,618.06
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,809.21,595.66
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,766.54,569.77
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,719.59,540.4
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,664.69,504.32
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,610.2,467.76
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,545.39,421.91
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,482.79,375.61
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,408.48,319.1
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,335.67,261.58
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,252.09,193.18
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,177.99,129.94
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,87.29,28.93
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.01,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.26,4.93
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,36.23,24.14
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,51.22,37.71
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,66.68,51.27
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,81.75,64.2
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,66.8,51.41
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,58.29,43.99
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,97.24,68.5
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,155.85,107.64
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,167.73,105.33
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,204.6,125.6
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,265.62,181.8
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,310.19,222.95
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,343.02,244.57
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,408.79,293.35
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,429.33,312.75
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,433.6,316.21
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,466.66,339.42
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,500.32,362.55
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,450.17,325.72
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,395.08,284.76
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,567.36,414.59
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,776.03,562.06
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,809.88,581.57
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,841.12,600.19
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,869.79,618.23
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,896.29,634.83
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,918.24,647.12
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,937.69,657.81
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,953.12,667.35
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,965.67,675.16
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,980.21,684.64
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,983.21,686.97
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,981.96,687.96
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,977.63,687.15
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,969.61,682.73
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,958.57,676.55
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,939.31,664.93
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,917.39,651.75
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,886.62,633.25
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,858.81,616.7
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,821.58,595.39
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,782.87,572.85
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,733.77,541.72
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,684.42,509.93
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,628.68,473.45
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,573.58,435.79
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,502.13,385.04
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,439.85,339.29
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,366.38,284.14
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,298.22,230.8
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,217.99,165.83
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,136.98,98.73
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,65.67,19.11
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.53,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.4,3.89
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,35.71,23.72
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,53.26,39.41
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,63.38,48.46
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,75.06,58.52
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,91.84,72.59
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,114.25,91.05
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,133.44,100.05
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,164.81,119.19
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,197.84,142.14
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,232.15,167.42
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,260.57,190.11
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,286.24,210.43
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,306.17,225.78
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,331.09,244.21
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,388.26,284.97
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,469.53,343.76
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,492.19,360.18
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,501.43,366.29
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,459.42,334.95
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,406.07,294.85
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,419.9,304.83
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,434.15,314.91
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,564.44,408.37
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,705.57,505.73
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,607.11,435.43
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,496.25,355.79
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,580.07,414.97
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,664.34,472.52
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,819.47,585.68
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,964.4,684.43
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,971.4,687.2
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,975.36,689.09
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,974.74,689.36
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,971.1,687.86
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,958.1,680.5
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,942.33,671.5
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,928.5,665.23
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,906.54,653.67
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,873.01,633.38
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,837.88,611.93
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,799.1,588.84
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,759.01,564.53
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,702.51,526.95
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,641.92,485.26
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,584.37,445.58
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,528.18,405.89
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,454.39,351.71
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,374.25,291.37
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,302.47,236.07
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,236.35,183.36
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,151.75,114.79
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,74.45,51.47
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,33.84,6.41
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.53,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.2,3.03
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,38.14,25.51
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,57.91,43.1
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,69.45,53.37
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,82.15,64.28
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,91.61,72.14
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,94.3,74.1
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,99.62,71.24
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,134.38,84.47
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,184.64,127.4
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,219.93,162.5
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,239.32,167.36
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,306.86,213.06
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,354.63,252.56
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,404.22,293.0
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,452.77,332.01
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,502.63,371.14
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,553.79,410.94
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,600.92,447.09
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,645.74,480.04
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,690.12,511.94
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,731.46,540.72
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,771.61,568.05
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,806.71,590.72
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,839.8,611.62
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,870.25,631.71
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,898.78,650.46
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,921.63,665.39
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,942.07,678.76
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,958.45,689.23
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,971.99,697.88
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,978.65,700.9
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,982.27,702.04
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,980.86,701.52
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,976.43,699.17
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,968.93,694.95
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,958.37,688.88
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,943.79,681.72
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,920.7,668.97
