Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,890.11,650.08
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,857.57,629.84
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,818.19,605.85
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,777.44,580.64
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,726.2,547.84
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,674.76,513.96
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,611.42,470.04
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,555.19,430.12
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,486.01,379.23
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,420.34,329.47
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,344.96,270.53
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,265.63,206.97
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,186.66,142.17
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,107.42,76.37
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,50.31,10.78
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,11.44,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,20.6,3.29
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,34.77,22.81
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.38,34.4
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,53.99,40.46
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,60.32,46.01
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,86.27,67.94
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,118.54,94.78
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,130.52,104.03
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,163.55,117.39
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,164.65,105.58
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,202.19,124.54
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,249.55,163.01
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,304.45,208.43
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,348.2,250.31
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,374.87,275.07
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,425.35,312.0
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,505.76,372.94
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,558.11,412.77
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,605.77,448.28
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,651.14,481.38
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,695.65,513.04
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,736.71,542.27
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,776.18,568.63
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,813.47,592.28
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,849.18,614.64
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,879.88,634.56
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,908.26,652.89
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,932.89,667.59
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,954.96,680.58
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,971.86,691.37
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,985.72,700.29
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,993.98,706.02
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,999.02,709.81
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,998.81,710.03
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,995.38,708.33
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,985.8,703.12
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,973.18,696.08
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,955.06,685.56
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,934.14,673.3
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,905.2,655.76
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,882.36,642.32
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,846.32,621.23
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,808.52,598.74
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,760.62,569.06
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,716.1,541.18
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,662.04,505.45
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,608.36,469.13
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,543.72,423.28
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,481.32,376.71
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,407.74,319.59
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,338.68,263.93
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,252.17,193.01
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,179.19,130.01
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,86.77,19.67
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,10.96,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,19.06,1.6
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.3,19.01
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.91,29.65
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,46.43,33.88
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,50.43,37.41
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,53.51,39.96
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,56.39,42.22
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,57.91,43.17
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,103.47,54.51
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,148.88,82.1
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,197.29,118.24
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,246.01,157.86
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,297.3,200.77
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,354.67,248.49
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,406.37,291.28
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,456.86,332.3
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,507.63,372.42
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,557.14,410.52
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,606.12,447.18
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,651.93,480.66
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,696.57,512.49
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,738.77,541.94
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,779.3,569.14
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,812.35,589.86
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,841.95,608.11
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,871.55,627.58
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,898.95,645.55
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,922.69,659.98
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,943.95,672.77
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,959.7,683.18
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,972.5,691.78
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,980.76,697.55
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,985.93,701.44
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,985.5,703.05
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,981.95,702.79
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,977.41,700.8
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,961.13,691.24
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,943.0,680.31
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,922.18,667.7
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,892.32,649.35
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,865.5,633.05
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,828.07,610.52
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,789.1,586.72
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,739.4,555.04
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,689.44,522.63
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,633.51,485.05
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,578.18,446.24
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,505.23,393.03
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,441.5,345.02
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,366.58,286.51
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,297.24,230.62
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,215.41,163.71
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,133.38,95.27
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,63.56,10.51
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,10.01,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.58,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.76,16.08
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,37.29,25.75
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,41.93,30.06
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,46.37,33.96
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,48.88,36.04
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,51.23,37.87
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,55.4,41.16
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,99.23,51.73
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,150.18,83.47
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,198.82,119.65
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,248.89,160.52
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,300.81,204.01
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,351.57,246.67
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,403.38,289.41
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,459.78,334.36
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,510.56,374.01
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,559.39,411.08
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,607.71,446.63
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,653.22,479.31
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,697.47,510.23
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,738.66,539.14
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,778.2,565.28
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,814.74,588.02
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,849.24,609.19
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,879.45,628.66
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,907.35,646.61
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,930.14,660.09
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,950.28,671.88
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,966.68,682.76
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,980.08,691.94
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,987.44,697.38
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,991.64,700.96
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,991.17,703.2
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,987.53,703.57
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,977.85,698.65
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,965.21,691.94
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,955.97,687.56
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,935.09,675.6
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,907.36,659.16
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,877.36,641.16
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,840.81,619.42
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,802.56,596.28
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,759.98,569.82
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,712.79,539.65
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,657.89,502.97
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,603.44,465.8
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,536.54,416.72
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,472.11,367.84
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,392.4,306.31
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,323.47,250.98
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,236.55,180.07
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,159.88,114.78
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,77.92,10.67
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.01,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.2,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,34.31,22.16
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,50.64,37.08
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,57.22,43.17
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,64.95,49.93
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,70.73,54.77
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,76.19,59.15
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,79.98,61.88
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,115.95,69.87
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,158.49,96.12
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,203.84,129.54
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,250.72,165.79
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,303.06,207.61
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,352.0,247.95
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,402.5,288.86
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,452.22,327.68
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,506.26,368.18
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,553.07,403.82
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,599.79,438.46
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,644.26,469.54
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,687.53,498.82
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,727.66,525.24
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,766.53,550.07
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,800.66,570.84
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,832.8,589.53
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,862.31,608.13
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,889.88,625.44
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,912.19,638.08
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,932.06,649.19
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,947.41,659.52
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,959.93,668.22
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,966.59,673.37
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,970.24,676.79
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,974.25,680.58
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,969.16,678.76
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,958.16,673.63
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,944.38,666.8
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,923.89,656.32
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,900.93,644.26
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,871.14,626.83
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,839.33,607.96
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,799.21,584.18
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,757.81,559.2
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,708.26,526.86
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,653.17,489.83
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,595.36,450.47
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,538.86,411.05
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,470.16,361.36
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,404.9,312.72
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,319.04,247.36
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,251.22,193.62
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,173.03,130.17
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,93.64,64.94
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,43.66,1.22
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,25.86,15.3
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,40.92,28.89
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,60.16,45.66
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,79.15,61.96
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,96.85,76.81
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,109.04,86.71
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,108.12,85.48
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,144.22,98.43
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,184.25,124.89
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,225.2,155.25
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,254.98,175.38
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,301.21,209.61
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,347.04,247.09
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,389.96,281.23
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,437.07,316.62
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,503.76,366.78
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,547.57,398.35
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,583.27,422.02
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,631.74,458.2
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,695.11,504.26
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,722.55,518.51
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,741.65,526.25
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,790.7,562.07
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,843.09,596.8
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,873.11,615.83
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,900.97,633.61
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,923.88,648.57
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,944.31,662.05
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,960.64,672.73
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,974.08,681.71
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,982.05,686.25
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,996.06,694.72
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,995.08,695.29
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,990.93,694.09
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,982.9,690.56
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,971.71,685.14
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,952.87,676.08
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,931.3,665.28
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,902.35,648.27
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,871.18,629.76
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,838.04,611.09
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,798.99,588.16
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,751.72,559.17
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,703.88,529.18
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,647.82,492.32
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,592.31,454.86
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,525.87,406.31
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,461.77,358.08
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,382.74,297.95
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,314.08,243.41
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,231.15,175.6
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,157.62,112.48
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,76.18,1.6
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.53,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.66,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.64,18.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.88,30.51
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.04,37.05
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,56.89,43.06
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,61.36,46.81
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,64.64,49.4
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,64.55,48.95
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,103.85,58.0
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,148.14,83.89
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,195.78,118.62
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,244.2,157.36
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,300.12,203.03
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,350.25,244.61
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,401.64,286.48
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,452.36,326.95
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,503.58,366.66
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,552.53,403.52
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,603.95,440.9
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,649.53,473.41
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,694.11,504.4
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,735.27,533.43
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,774.86,559.63
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,812.66,583.11
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,848.95,605.39
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,879.0,624.74
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,906.69,642.59
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,930.59,656.92
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,951.87,669.58
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,967.94,679.87
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,980.97,688.35
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,989.4,694.59
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,994.62,698.97
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,994.13,699.32
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,990.43,697.81
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,980.61,692.82
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,967.77,686.03
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,949.95,677.31
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,929.38,666.84
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,910.22,655.96
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,880.25,637.96
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,844.34,617.25
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,806.67,595.11
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,760.0,565.25
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,716.44,537.16
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,662.26,501.78
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,608.46,465.82
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,543.35,419.28
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,480.51,372.17
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,406.58,316.03
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,337.21,261.08
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,248.23,188.62
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,173.1,123.51
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,82.41,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,9.05,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.87,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.64,16.49
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.74,27.73
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.23,33.66
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,52.62,39.25
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,56.39,42.41
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,59.92,45.21
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,58.6,43.86
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,95.64,51.63
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,139.98,77.26
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,192.77,115.87
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,247.76,169.37
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,291.89,211.68
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,320.77,227.76
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,392.57,279.32
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,443.25,319.63
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,498.56,361.97
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,444.1,324.5
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,374.46,271.85
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,505.82,370.49
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,684.09,498.15
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,725.46,526.17
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,765.28,552.05
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,800.38,573.41
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,833.22,593.1
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,863.29,612.08
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,891.17,629.63
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,914.51,643.29
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,935.33,655.37
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,951.1,665.69
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,963.93,674.3
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,972.25,680.22
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,977.47,684.35
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,977.08,686.53
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,973.57,686.91
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,970.73,686.44
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,956.28,678.69
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,938.09,668.69
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,917.19,657.01
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,869.81,627.98
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,817.16,595.2
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,801.69,588.29
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,781.3,577.77
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,704.8,527.33
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,624.95,472.48
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,531.33,405.98
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,430.23,332.02
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,379.88,295.51
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,330.61,258.42
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,273.82,213.92
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,219.85,170.25
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,159.78,120.35
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,103.99,72.18
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,48.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.1,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.41,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.68,13.25
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,34.06,22.97
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,37.99,26.7
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,41.8,30.08
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,44.54,32.37
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,47.09,34.4
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,46.93,34.06
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,89.82,46.15
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,135.55,72.07
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,184.27,107.29
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,233.55,146.7
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,291.56,193.96
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,342.52,236.2
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,394.41,278.52
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,445.13,319.16
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,496.0,358.82
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,545.48,396.26
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,594.45,432.29
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,640.4,465.48
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,685.14,497.06
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,726.99,526.17
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,767.14,552.91
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,803.91,576.11
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,838.53,597.76
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,869.55,618.23
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,898.22,637.22
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,922.18,653.22
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,943.43,667.57
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,916.96,650.84
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,873.92,620.31
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,876.42,621.29
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,876.19,620.24
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,850.28,603.97
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,821.99,586.21
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,852.78,609.72
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,880.05,630.64
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,846.08,610.41
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,810.15,588.99
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,751.03,549.27
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,678.86,500.34
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,627.07,466.34
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,575.48,431.7
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,624.75,471.78
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,655.94,498.4
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,603.7,462.48
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,551.56,426.04
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,511.46,398.17
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,469.67,367.69
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,395.89,310.15
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,326.72,254.25
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,238.0,181.5
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,162.98,115.78
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,77.08,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.58,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,15.05,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.31,16.02
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.83,27.76
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,45.93,33.39
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,51.98,38.7
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,55.79,41.89
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,59.34,44.72
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,58.05,43.4
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,92.51,49.94
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,137.32,75.25
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,190.64,113.84
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,238.37,151.69
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,288.69,192.96
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,312.18,221.86
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,322.97,235.89
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,347.34,253.23
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,365.37,265.87
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,457.28,333.62
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,595.26,433.9
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,640.86,466.24
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,685.47,497.6
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,727.59,527.21
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,768.11,554.0
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,802.72,575.56
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,834.56,595.19
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,864.36,614.43
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,891.95,632.22
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,915.87,646.6
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,937.29,659.39
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,953.63,670.13
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,967.04,679.13
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,974.95,684.77
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,979.76,688.61
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,978.95,688.76
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,975.03,687.1
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,965.34,682.45
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,943.98,670.42
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,924.86,660.79
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,908.83,653.18
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,772.66,562.25
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,634.83,464.48
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,710.47,524.27
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,767.43,568.45
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,722.37,538.85
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,675.97,508.45
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,616.55,468.78
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,553.07,424.27
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,490.19,379.07
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,429.77,334.12
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,354.62,275.8
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,285.06,219.98
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,206.37,155.67
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,126.32,87.81
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,58.69,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,8.1,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.45,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.35,12.84
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,33.36,22.42
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,37.77,26.53
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,42.0,30.23
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,44.73,32.53
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,47.29,34.56
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,47.81,34.73
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,89.15,46.23
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,135.38,71.71
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,184.67,106.94
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,234.87,146.53
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,286.95,188.64
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,344.92,235.51
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,397.21,277.42
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,448.7,317.83
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,500.26,357.03
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,550.05,394.98
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,599.31,431.67
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,645.66,464.61
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,690.77,495.9
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,732.87,523.51
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,773.27,548.33
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,810.59,571.5
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,845.84,593.2
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,877.19,613.28
