Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,906.16,631.87
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,931.28,648.08
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,953.73,662.71
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,970.97,673.84
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,985.12,683.18
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,994.6,690.1
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,1000.77,695.12
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,1001.21,696.39
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,998.37,695.78
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,990.22,692.0
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,978.9,686.37
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,961.53,676.73
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,941.27,665.35
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,914.82,650.06
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,885.89,633.18
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,851.02,613.39
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,821.84,597.2
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,777.82,571.0
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,732.69,543.59
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,678.77,509.03
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,624.92,473.66
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,566.03,432.77
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,505.95,388.72
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,432.61,333.29
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,363.82,278.91
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,277.38,208.98
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,200.46,140.5
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,93.94,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.63,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.66,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.12,11.69
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,30.73,20.1
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,35.29,24.3
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,39.64,28.09
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,42.11,30.17
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,44.43,32.0
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,49.83,36.27
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,85.04,43.08
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,131.62,68.33
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,181.15,103.47
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,231.21,142.86
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,290.01,190.08
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,341.82,232.68
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,394.57,275.33
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,445.96,316.02
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,497.53,355.67
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,547.63,393.79
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,597.15,430.48
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,643.77,463.35
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,689.2,494.5
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,732.18,523.53
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,773.46,550.13
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,810.01,572.3
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,844.11,592.72
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,876.0,612.87
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,905.5,631.49
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,929.8,645.49
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,951.35,657.8
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,969.05,669.17
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,983.68,678.76
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,992.7,685.02
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,998.46,689.43
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,998.94,690.38
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,996.15,689.49
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,985.41,684.16
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,971.71,677.14
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,953.2,668.27
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,931.85,657.65
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,913.26,647.45
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,884.06,630.42
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,847.69,609.98
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,809.49,588.08
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,763.86,559.64
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,717.37,530.19
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,666.57,497.86
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,612.55,462.42
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,547.22,417.64
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,484.15,371.76
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,410.28,315.92
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,341.03,261.27
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,253.73,190.42
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,174.95,120.94
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,81.0,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.15,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,14.3,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.39,12.54
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.45,23.18
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,41.44,29.55
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,47.15,34.59
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,50.79,37.67
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,54.19,40.4
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,54.68,40.5
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,86.93,46.54
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,131.87,70.8
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,185.06,108.7
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,233.64,146.64
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,284.75,187.9
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,335.86,229.93
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,388.15,272.17
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,444.41,316.16
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,495.38,355.24
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,544.79,392.07
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,593.74,427.45
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,640.15,460.5
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,685.59,492.08
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,727.8,521.38
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,768.37,547.85
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,805.82,570.98
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,841.31,592.66
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,872.16,612.24
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,900.62,630.31
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,925.69,645.19
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,948.09,658.41
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,964.79,669.21
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,978.42,678.22
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,987.42,684.49
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,993.18,688.89
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,993.18,689.55
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,989.92,688.35
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,978.71,682.33
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,964.55,674.62
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,946.7,666.08
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,926.05,655.8
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,906.7,645.28
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,876.64,627.8
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,840.63,607.4
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,802.85,585.55
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,756.35,556.27
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,712.64,528.5
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,658.29,493.6
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,604.32,458.07
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,540.19,413.63
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,478.24,368.24
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,403.6,311.02
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,333.68,255.27
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,247.52,185.31
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,169.54,116.04
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,62.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,14.3,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.82,12.72
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,35.28,23.84
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,41.99,30.0
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,47.25,34.67
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,50.88,37.75
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,54.28,40.48
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,53.67,39.66
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,83.79,44.39
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,134.26,72.58
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,182.44,106.46
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,230.95,144.31
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,282.13,185.7
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,333.64,228.1
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,392.11,274.73
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,442.67,314.67
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,493.58,353.68
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,543.35,390.62
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,592.65,426.04
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,638.58,458.3
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,683.34,488.9
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,725.7,517.83
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,766.4,543.98
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,803.2,566.55
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,837.68,587.49
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,867.92,606.23
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,895.76,623.43
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,919.78,637.26
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,941.1,649.42
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,958.15,659.99
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,972.2,668.82
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,980.19,674.45
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,984.99,678.29
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,984.55,678.68
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,980.91,677.26
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,967.55,669.99
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,960.36,666.73
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,941.48,657.62
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,919.84,646.88
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,890.16,629.67
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,858.35,611.07
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,820.78,589.84
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,785.98,570.16
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,736.78,539.53
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,687.29,508.2
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,631.1,472.26
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,575.51,435.46
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,505.87,385.43
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,434.65,332.74
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,361.13,276.73
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,293.14,222.86
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,208.69,154.84
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,134.25,89.76
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,45.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,25.14,13.52
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,42.6,29.9
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,62.15,46.96
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,81.25,63.36
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,93.2,73.52
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,107.85,85.67
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,123.89,98.53
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,150.41,109.46
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,170.31,115.3
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,206.11,134.95
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,246.78,165.55
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,290.15,199.62
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,336.14,236.38
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,384.15,274.04
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,429.68,308.98
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,477.99,344.97
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,524.99,379.58
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,572.23,413.37
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,619.7,445.64
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,664.59,475.34
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,705.69,503.24
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,745.64,529.88
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,784.04,554.69
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,821.72,578.19
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,853.24,597.24
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,882.64,614.91
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,907.88,630.35
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,923.54,639.84
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,940.2,651.04
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,962.27,665.67
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,970.57,671.85
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,975.73,676.31
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,975.28,677.42
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,971.69,676.73
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,800.74,566.19
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,605.4,429.67
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,768.53,550.51
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,900.64,643.45
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,787.24,569.97
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,670.61,489.89
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,419.5,312.7
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,144.4,105.18
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,108.12,78.35
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,72.62,51.32
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,63.27,44.33
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,53.93,37.22
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,45.06,30.38
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,36.21,23.41
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,28.3,17.08
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,20.39,10.65
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.43,4.91
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.48,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.34,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.58,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,27.24,15.04
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,43.84,31.17
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,52.54,39.2
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,63.97,49.22
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,82.28,64.92
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,100.39,80.15
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,97.9,77.65
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,122.05,82.3
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,170.93,119.92
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,208.62,154.83
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,236.02,175.22
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,263.66,195.82
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,284.38,211.72
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,303.95,226.49
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,328.06,243.78
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,352.84,261.38
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,406.19,300.39
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,467.34,344.92
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,504.55,370.2
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,534.37,389.89
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,623.55,457.63
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,735.7,539.9
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,717.49,521.95
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,683.01,493.0
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,773.13,560.69
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,866.77,626.83
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,838.52,603.21
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,797.33,569.67
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,813.27,584.19
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,823.31,594.66
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,779.13,561.76
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,724.81,522.03
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,845.71,611.87
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,950.84,684.75
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,814.69,591.76
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,653.23,476.63
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,538.14,396.33
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,409.63,303.6
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,442.14,329.94
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,487.13,364.3
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,641.11,482.79
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,758.37,570.37
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,713.44,540.12
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,667.69,510.03
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,610.75,471.75
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,554.53,432.2
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,484.39,380.28
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,423.16,333.36
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,348.79,274.92
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,280.05,218.89
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,200.59,152.85
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,130.08,87.64
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,43.68,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,11.58,3.06
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.33,12.32
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,35.3,24.56
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,49.21,36.65
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,63.85,49.13
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,78.34,61.22
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,47.86,35.17
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,15.77,7.2
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,12.99,4.89
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.21,2.59
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,15.33,6.65
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,20.46,10.67
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,66.64,47.05
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,112.12,82.19
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,164.08,121.36
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,216.23,159.85
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,344.23,254.02
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,487.54,356.34
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,547.82,398.91
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,611.62,444.16
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,636.41,460.76
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,654.19,472.57
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,720.09,521.55
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,793.13,574.71
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,821.91,593.91
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,849.11,612.23
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,785.25,565.13
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,702.86,504.9
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,815.4,587.92
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,922.55,664.66
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,930.76,668.71
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,936.14,671.66
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,933.82,672.16
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,928.69,671.01
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,920.38,666.57
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,909.14,660.34
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,887.31,646.93
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,863.12,632.08
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,832.71,613.07
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,800.37,592.6
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,753.88,562.88
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,712.52,536.18
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,664.37,503.3
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,616.09,469.87
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,556.79,427.67
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,499.03,385.7
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,434.9,337.46
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,362.02,281.73
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,288.33,224.55
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,220.86,170.33
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,148.72,111.25
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,73.16,46.13
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,25.97,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,11.44,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,25.43,13.06
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,38.58,26.57
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,47.43,34.68
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,55.88,42.14
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,61.62,47.14
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,66.68,51.38
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,66.4,50.89
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,89.26,53.28
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,154.47,103.25
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,205.88,151.13
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,235.11,172.74
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,265.22,195.23
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,307.16,226.13
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,353.31,260.22
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,392.14,288.31
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,443.72,325.53
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,497.4,366.43
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,583.61,431.3
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,629.37,464.09
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,674.22,495.53
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,715.84,525.22
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,755.93,552.31
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,792.69,575.35
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,827.55,596.94
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,858.26,616.91
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,886.68,635.4
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,910.44,651.21
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,931.59,665.43
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,948.06,676.42
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,961.55,685.62
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,970.02,692.08
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,975.34,696.67
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,974.99,697.46
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,971.47,696.37
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,895.21,648.24
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,799.69,580.65
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,698.88,512.43
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,598.04,442.02
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,539.88,401.73
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,482.07,360.77
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,425.74,321.04
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,356.2,270.76
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,323.22,247.09
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,290.05,222.84
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,258.93,200.19
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,227.57,176.87
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,194.02,151.12
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,160.73,124.95
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,125.53,96.51
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,90.79,67.86
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,58.92,41.19
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,23.33,10.71
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,11.44,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,24.27,11.98
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,36.24,24.7
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.55,33.23
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,54.44,41.09
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,74.23,58.08
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,104.73,83.84
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,124.5,99.96
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,146.96,109.6
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,178.64,129.74
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,214.69,154.56
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,245.64,175.71
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,291.15,209.1
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,321.87,235.29
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,353.97,261.25
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,382.26,282.33
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,409.12,301.76
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,436.68,321.92
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,465.29,342.66
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,455.58,334.26
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,444.4,324.42
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,478.15,347.97
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,510.49,370.06
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,527.12,380.65
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,544.28,391.61
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,711.99,513.77
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,886.98,628.9
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,912.58,640.77
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,935.68,652.38
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,952.75,662.17
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,966.81,670.2
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,977.24,675.47
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,984.45,678.92
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,984.5,681.01
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,981.29,681.27
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,962.1,671.79
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,949.92,666.76
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,930.87,657.34
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,909.09,646.2
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,882.72,632.03
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,853.79,616.07
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,820.91,596.93
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,782.06,573.6
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,736.13,545.14
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,689.31,515.52
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,633.26,479.23
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,577.81,442.25
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,512.54,395.32
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,449.51,348.4
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,372.84,290.12
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,299.0,231.49
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,214.12,161.61
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,137.1,87.24
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,48.11,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,10.48,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.97,9.99
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,34.71,23.39
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.39,29.67
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,47.88,35.48
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,51.89,38.93
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,55.64,42.01
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,55.29,41.5
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,76.81,43.3
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,121.79,65.22
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,175.22,102.47
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,223.94,140.72
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,275.44,183.18
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,327.04,226.45
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,379.82,270.0
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,436.92,315.53
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,488.77,356.0
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,538.6,393.89
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,587.92,430.19
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,635.03,463.88
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,681.25,495.98
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,724.16,526.07
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,765.39,553.06
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,803.6,576.7
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,839.95,598.91
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,871.92,619.73
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,901.41,638.97
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,926.01,653.79
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,947.79,666.85
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,965.18,678.24
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,979.44,687.77
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,988.03,694.24
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,993.3,698.78
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,993.74,700.09
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,990.87,699.48
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,982.25,695.37
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,970.47,689.4
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,952.57,681.01
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,931.76,670.77
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,903.93,654.56
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,873.7,636.74
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,845.63,621.07
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,808.01,598.75
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,760.5,568.38
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,712.21,537.01
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,657.31,500.51
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,606.11,465.83
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,540.62,419.66
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,477.59,372.32
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,401.23,312.78
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,330.08,254.9
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,240.23,180.52
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,157.87,97.76
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,57.59,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.53,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.38,8.48
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,32.38,21.29
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,38.24,26.85
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,42.85,31.03
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,45.9,33.74
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,48.77,36.16
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,48.14,35.44
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,73.44,40.72
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,119.28,62.42
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,168.32,96.07
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,218.43,135.92
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,270.51,179.49
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,329.12,228.53
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,382.02,272.72
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,433.48,314.99
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,485.34,356.4
