Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,535.61,396.18
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,585.36,434.52
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,632.47,469.24
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,678.53,502.28
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,676.25,495.81
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,661.69,479.61
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,690.98,499.18
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,722.81,519.93
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,809.28,585.36
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,897.98,645.33
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,922.14,659.45
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,943.43,672.09
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,961.25,683.93
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,975.95,693.87
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,983.56,699.39
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,987.85,702.95
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,988.29,705.39
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,985.43,705.86
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,971.6,697.9
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,954.97,688.29
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,936.66,677.67
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,923.99,670.86
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,895.18,653.61
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,864.1,634.96
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,826.85,612.98
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,787.88,589.53
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,744.57,561.47
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,697.0,529.98
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,640.77,492.11
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,585.14,453.87
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,517.34,404.42
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,452.16,354.91
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,374.43,293.68
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,299.54,232.49
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,209.88,157.8
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,127.25,75.53
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,44.43,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.67,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.42,11.55
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,42.27,29.57
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,49.6,36.59
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,57.67,43.81
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,63.74,49.05
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,69.49,53.79
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,66.18,50.62
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,81.64,48.75
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,126.0,69.56
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,174.06,102.05
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,227.74,143.67
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,278.94,185.66
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,330.84,229.27
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,384.11,273.48
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,436.45,315.48
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,494.25,360.0
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,544.74,398.74
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,594.81,436.01
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,642.69,470.69
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,689.65,503.78
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,732.76,534.46
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,774.19,562.04
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,812.47,586.05
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,848.74,608.51
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,880.35,628.84
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,909.48,647.53
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,935.12,662.58
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,958.01,675.83
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,975.15,686.86
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,989.15,696.01
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,998.43,702.28
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1004.37,706.59
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,1004.0,707.05
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,1000.29,705.57
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,991.26,700.87
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,979.03,694.26
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,960.76,685.08
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,939.58,674.09
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,911.68,657.57
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,889.27,644.7
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,852.43,623.24
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,813.73,600.35
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,766.7,570.37
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,718.73,539.29
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,666.01,504.42
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,610.5,466.72
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,543.01,418.84
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,478.03,370.06
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,399.62,309.9
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,326.63,251.21
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,231.52,173.03
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,142.61,81.4
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,51.79,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.85,8.0
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,34.04,22.7
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,40.75,29.07
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,47.37,35.01
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,50.98,38.15
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,54.38,40.95
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,53.01,39.49
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,69.72,39.2
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,120.94,64.33
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,170.05,97.34
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,219.17,135.64
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,271.03,178.46
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,330.21,227.58
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,383.75,271.92
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,435.71,313.5
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,488.04,353.94
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,538.79,393.37
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,589.0,431.28
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,636.26,465.35
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,682.39,497.64
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,725.88,527.05
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,767.65,553.12
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,805.89,576.78
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,842.0,598.84
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,873.78,619.21
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,903.01,637.94
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,928.2,652.75
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,950.57,665.78
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,968.08,677.19
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,982.43,686.74
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,991.57,693.47
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,997.36,698.26
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,997.32,699.24
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,993.93,698.28
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,985.22,694.1
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,973.3,688.03
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,955.28,679.3
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,934.31,668.74
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,906.79,652.79
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,876.81,635.21
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,847.87,619.06
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,809.37,596.3
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,763.3,567.07
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,716.31,536.75
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,660.62,500.09
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,608.55,465.13
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,542.38,418.76
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,478.73,371.12
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,400.65,310.85
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,328.05,252.18
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,233.66,173.84
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,144.7,77.72
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,52.97,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,15.19,3.87
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.01,20.04
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,36.34,25.19
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,41.46,29.83
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,44.59,32.55
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,47.54,34.96
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,47.69,34.83
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,69.43,39.32
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,115.68,59.59
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,165.21,92.48
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,215.51,131.58
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,268.04,174.78
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,327.62,223.84
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,381.5,268.05
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,433.77,310.19
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,486.22,351.18
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,537.11,389.75
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,587.44,426.65
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,635.25,460.86
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,681.93,493.34
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,725.19,523.56
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,766.69,550.58
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,804.71,573.96
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,840.52,595.7
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,872.24,615.92
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,901.44,634.53
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,926.66,649.62
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,949.03,662.93
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,966.53,674.3
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,980.87,683.82
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,990.0,690.57
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,995.79,695.4
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,995.73,696.39
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,992.32,695.44
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,982.31,690.5
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,969.2,683.74
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,950.84,675.13
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,929.57,664.68
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,902.64,649.43
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,873.24,632.48
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,844.19,616.48
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,805.48,593.77
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,759.3,564.42
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,712.14,533.94
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,656.68,497.69
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,605.1,463.25
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,538.64,416.48
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,474.62,368.51
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,396.54,308.0
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,323.98,249.13
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,231.29,171.75
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,142.78,71.09
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,52.53,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,13.86,2.62
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,28.3,17.76
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,33.36,22.66
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,38.22,27.06
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,40.74,29.26
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,43.14,31.22
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,48.4,35.44
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,64.47,35.96
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,111.5,56.12
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,161.68,89.31
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,212.64,128.79
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,272.35,177.18
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,325.3,221.42
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,379.21,265.9
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,431.8,308.47
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,484.39,349.75
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,534.99,389.14
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,585.03,427.04
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,632.76,461.48
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,678.99,493.89
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,722.37,524.66
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,764.04,552.09
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,801.56,575.63
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,836.83,597.51
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,868.79,618.15
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,898.29,637.17
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,922.14,651.49
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,943.05,663.96
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,960.41,675.37
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,974.66,684.92
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,981.87,690.14
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,985.79,693.44
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,985.35,693.87
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,981.63,692.38
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,972.71,688.0
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,960.66,681.76
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,942.12,672.6
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,920.77,661.65
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,902.18,651.2
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,872.79,633.62
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,835.3,611.46
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,796.02,587.87
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,750.69,558.98
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,704.25,528.86
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,652.37,494.88
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,597.73,457.99
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,533.37,412.46
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,471.12,365.76
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,392.74,304.86
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,319.9,245.65
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,228.15,168.79
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,139.43,62.44
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,51.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.38,2.43
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,29.34,18.57
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,35.65,24.58
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,41.66,29.98
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,45.17,33.04
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,48.49,35.77
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,49.29,36.28
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,68.9,40.81
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,115.29,60.33
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,165.11,93.01
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,215.65,131.88
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,268.44,174.83
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,321.33,219.35
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,381.31,268.65
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,433.86,310.99
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,486.62,352.16
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,536.98,390.43
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,586.8,427.04
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,634.44,460.97
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,680.84,493.01
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,723.55,523.04
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,764.48,549.81
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,801.49,572.54
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,836.02,593.47
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,867.38,613.49
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,896.27,631.92
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,919.89,647.39
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,940.65,661.17
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,957.01,671.91
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,970.27,680.83
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,977.43,686.45
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,981.34,690.18
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,980.45,690.68
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,976.3,689.29
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,962.46,681.89
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,954.73,678.55
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,934.77,668.78
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,912.03,657.27
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,882.36,639.84
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,850.42,620.83
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,815.96,601.21
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,775.88,577.44
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,728.05,546.72
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,679.58,515.0
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,621.65,476.3
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,564.51,436.81
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,498.8,388.04
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,435.37,339.31
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,356.07,276.83
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,280.82,215.37
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,194.71,143.13
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,109.59,41.19
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,38.78,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.25,2.29
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,30.2,19.23
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.2,26.71
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,46.02,33.68
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,50.1,37.23
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,53.94,40.41
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,54.79,40.92
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,67.02,40.8
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,140.67,89.41
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,200.76,139.21
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,216.74,142.08
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,264.57,173.21
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,315.94,216.03
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,368.61,259.39
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,420.54,301.35
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,477.87,345.89
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,527.79,383.93
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,577.31,420.49
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,624.38,454.24
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,670.36,486.24
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,713.15,516.3
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,754.34,543.56
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,791.87,566.79
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,827.28,588.44
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,858.28,608.05
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,886.86,626.07
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,911.11,640.32
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,932.59,652.81
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,949.73,663.67
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,963.83,672.73
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,971.39,678.17
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,975.72,681.76
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,975.28,681.83
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,971.6,680.04
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,960.9,674.35
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,947.21,666.93
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,937.0,662.89
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,915.43,651.64
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,886.36,634.63
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,854.97,616.08
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,816.25,593.53
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,775.88,569.6
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,732.06,542.05
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,683.83,510.97
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,626.32,473.29
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,569.59,435.1
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,501.47,385.26
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,436.09,335.7
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,355.77,273.71
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,279.26,212.29
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,188.78,137.14
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,99.31,28.69
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,34.68,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,16.08,1.95
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.82,20.4
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,39.77,27.88
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,47.91,35.12
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,52.31,38.94
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,56.45,42.35
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,56.02,41.69
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,65.79,40.29
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,110.6,58.26
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,164.31,93.47
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,212.71,130.19
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,263.98,171.73
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,315.71,214.61
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,368.75,257.98
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,426.24,302.88
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,478.39,342.49
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,528.44,380.83
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,578.02,417.72
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,625.18,450.98
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,671.29,482.47
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,714.09,512.36
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,755.21,539.36
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,793.19,562.59
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,829.16,584.31
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,860.93,604.44
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,890.23,623.01
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,915.11,637.84
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,937.21,650.95
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,954.02,661.83
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,967.7,670.91
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,976.21,677.29
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,981.43,681.79
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,980.86,682.12
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,976.98,680.58
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,964.37,674.08
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,948.86,665.9
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,929.9,655.29
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,916.5,648.32
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,887.34,631.28
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,855.86,612.77
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,817.98,591.17
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,778.39,568.14
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,733.25,539.79
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,683.97,508.11
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,626.65,470.74
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,570.07,432.84
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,500.62,383.21
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,434.13,333.62
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,353.89,271.65
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,279.64,211.84
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,186.14,134.15
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,95.5,17.5
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,33.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.3,2.01
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,35.54,23.36
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.87,32.13
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.99,41.09
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,61.91,47.06
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,68.46,52.47
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,68.57,52.32
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,76.37,50.3
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,118.93,67.23
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,165.48,96.87
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,212.61,132.07
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,263.02,172.18
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,318.56,217.47
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,370.12,259.41
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,421.1,300.18
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,472.85,340.36
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,522.85,378.11
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,572.69,414.57
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,619.49,447.85
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,666.59,480.32
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,709.12,510.16
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,750.17,538.18
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,787.26,561.03
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,822.61,582.54
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,853.68,602.1
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,882.39,620.12
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,905.94,633.86
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,926.75,645.89
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,919.19,640.76
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,894.16,619.8
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,896.66,622.32
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,896.68,623.17
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,940.18,656.55
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,969.68,675.7
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,958.46,669.45
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,944.23,661.74
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,923.84,651.61
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,900.71,639.76
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,870.38,622.23
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,842.46,606.2
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,802.83,582.98
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,761.74,558.51
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,711.49,526.47
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,660.95,493.66
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,601.32,454.27
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,542.67,413.59
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,473.02,363.19
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,402.7,310.43
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,322.39,247.63
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,249.23,188.23
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,162.86,116.19
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,66.22,1.66
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,24.16,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.32,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,30.3,19.03
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.3,26.61
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,46.36,33.79
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,50.84,37.69
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,55.06,41.17
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,54.7,40.69
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,61.75,38.97
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,106.8,56.04
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,160.64,90.97
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,209.28,127.73
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,261.0,169.71
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,313.24,213.31
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,366.78,257.51
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,424.42,303.05
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,476.62,343.26
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,527.14,381.62
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,577.16,418.33
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,625.05,452.56
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,671.92,485.08
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,715.14,515.52
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,756.66,542.94
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,795.55,567.19
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,832.55,590.02
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,864.3,610.59
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,893.5,629.54
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,918.2,644.32
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,940.01,657.3
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,957.4,668.63
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,971.61,678.09
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,980.11,684.42
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,985.27,688.8
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,985.58,690.01
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,982.56,689.27
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,972.7,684.36
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,959.61,677.55
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,940.99,668.44
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,919.46,657.49
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,891.9,641.5
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,861.92,623.88
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,832.09,607.12
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,792.8,583.77
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,745.07,553.31
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,696.54,521.79
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,639.77,484.48
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,587.05,449.01
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,518.12,398.95
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,452.17,348.43
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,371.72,285.8
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,297.46,225.32
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,200.48,143.15
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,101.23,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,37.28,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.34,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,30.33,18.98
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.89,27.92
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.03,36.03
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,54.78,41.02
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,59.22,44.69
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,58.96,44.27
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,64.52,48.67
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,108.57,58.62
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,156.33,88.66
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,210.06,129.26
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,261.1,170.57
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,312.16,213.14
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,364.61,256.45
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,416.39,297.8
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,468.81,338.27
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,523.22,379.39
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,572.5,415.67
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,619.42,449.37
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,665.38,481.42
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,708.09,511.46
