Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,295.05,219.62
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,299.38,222.78
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,303.67,225.83
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,313.52,232.59
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,323.46,239.39
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,263.39,195.71
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,202.64,150.89
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,160.57,119.09
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,118.3,86.7
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,141.75,104.98
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,165.46,123.29
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,139.05,103.11
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,112.65,82.85
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,76.51,55.0
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,40.98,27.15
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,33.04,20.91
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,25.11,14.62
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,35.8,23.37
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,46.5,32.18
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,26.47,16.02
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.54
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.08,9.78
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,26.9,17.73
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,37.14,26.83
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,47.39,35.81
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,47.86,36.07
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,48.33,36.27
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.22,57.99
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,104.34,79.71
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,106.22,80.73
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,107.94,81.66
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,187.64,143.37
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,271.52,207.0
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,311.26,235.98
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,353.9,267.04
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,371.37,279.39
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,387.89,290.73
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,437.12,325.22
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,496.49,365.6
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,386.95,286.02
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,268.51,198.74
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,269.5,198.98
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,270.41,198.34
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,274.5,202.24
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,278.56,205.94
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,312.06,231.01
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,346.14,256.25
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,340.64,252.53
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,334.93,248.86
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,400.65,297.61
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,460.23,341.19
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,496.36,368.29
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,544.89,404.09
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,360.31,271.19
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,181.55,136.35
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,277.4,211.31
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,369.42,281.59
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,365.41,279.56
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,360.78,277.47
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,283.31,218.67
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,195.93,150.97
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,246.04,192.5
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,295.66,232.82
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,259.98,205.72
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,224.07,178.06
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,185.04,146.64
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,136.94,107.21
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,96.85,73.53
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,57.4,39.87
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,26.35,5.3
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.62,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.4,0.74
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.65,3.59
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.9,6.41
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,16.69,8.79
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,19.48,11.12
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,91.21,68.27
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,156.69,119.29
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,191.46,144.02
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,237.89,177.75
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,247.75,185.89
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,254.72,191.6
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,281.25,211.38
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,308.66,231.67
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,372.22,278.66
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,449.81,335.62
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,530.61,397.64
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,645.53,484.11
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,642.91,478.21
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,625.96,461.19
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,601.65,442.14
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,571.74,418.79
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,610.44,446.81
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,650.56,475.33
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,662.9,483.91
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,674.44,492.12
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,815.8,598.5
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,939.68,683.95
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,947.16,688.45
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,951.36,691.82
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,795.77,585.7
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,606.97,446.79
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,783.84,581.23
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,919.25,675.96
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,906.53,667.88
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,882.96,653.72
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,830.94,620.25
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,775.03,583.81
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,758.94,575.1
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,736.77,561.83
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,685.44,526.82
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,633.99,491.31
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,571.93,447.89
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,511.29,403.12
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,434.92,343.89
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,362.73,285.77
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,271.4,211.37
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,193.41,144.0
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,94.46,21.37
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,15.25,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,26.23,13.98
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,36.9,25.35
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,48.13,35.56
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,54.58,41.33
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,60.81,46.66
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,33.51,23.15
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.98,5.47
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,51.35,27.34
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,141.46,80.62
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,188.8,114.8
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,244.97,160.01
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,297.06,204.67
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,350.69,250.83
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,392.38,289.71
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,415.24,309.96
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,471.49,353.65
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,562.41,424.37
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,610.84,461.32
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,658.46,496.85
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,702.28,529.47
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,744.38,559.55
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,782.83,584.69
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,819.0,608.01
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,850.53,629.26
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,879.45,648.7
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,904.31,664.04
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,926.24,677.4
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,942.79,688.28
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,956.11,697.12
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,963.78,702.68
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,968.08,706.18
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,966.55,705.62
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,961.66,703.01
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,947.26,694.23
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,938.19,689.19
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,917.35,677.43
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,893.68,663.84
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,859.81,642.28
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,823.85,619.25
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,786.51,595.72
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,743.87,568.15
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,689.62,530.92
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,635.43,493.16
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,571.43,447.68
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,508.96,401.1
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,430.99,340.95
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,354.97,280.08
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,264.69,205.92
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,184.6,136.35
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,89.63,4.85
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.34,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.73,11.19
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,30.26,19.81
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,37.41,26.4
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,41.11,29.78
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,44.65,32.82
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,44.94,32.95
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,50.01,37.07
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,82.81,43.01
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,133.23,70.5
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,184.87,108.18
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,246.12,157.9
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,300.22,204.12
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,355.33,251.17
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,409.25,296.63
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,463.38,341.03
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,515.53,383.44
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,567.03,424.21
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,615.75,460.99
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,663.12,495.73
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,707.6,528.39
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,750.18,557.73
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,787.94,583.09
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,822.91,606.43
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,854.51,627.19
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,883.38,646.07
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,907.28,660.52
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,928.08,672.92
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,944.23,683.43
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,957.08,691.88
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,963.84,696.76
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,967.2,699.59
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,965.53,699.03
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,960.48,696.44
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,945.16,687.27
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,935.04,681.71
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,913.62,670.11
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,889.37,656.69
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,857.12,636.56
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,822.7,614.9
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,781.01,588.59
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,741.94,563.82
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,689.3,527.93
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,636.56,491.43
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,573.53,447.11
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,511.98,401.4
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,433.28,340.99
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,359.02,281.68
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,267.53,207.08
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,189.2,138.36
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,90.28,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,12.87,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,21.85,10.27
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,31.28,20.66
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,40.14,28.73
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,44.52,32.78
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,48.67,36.44
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,51.33,38.58
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,53.79,40.47
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,84.24,46.01
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,138.77,76.98
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,188.65,113.02
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,241.3,155.58
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,294.16,200.6
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,348.35,246.79
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,406.73,294.76
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,459.69,337.44
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,510.82,378.19
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,561.4,417.28
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,609.2,452.34
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,655.83,485.4
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,699.39,516.31
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,741.17,544.65
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,779.23,568.23
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,815.13,590.13
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,846.8,610.27
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,875.8,628.65
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,899.74,643.77
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,920.67,657.04
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,936.64,667.24
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,949.34,675.52
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,956.32,680.33
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,959.9,683.19
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,958.17,682.88
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,953.09,680.66
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,880.65,635.9
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,789.82,574.52
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,761.23,557.41
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,730.84,538.39
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,718.87,533.11
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,702.99,525.0
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,721.03,541.41
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,725.06,546.27
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,675.83,513.55
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,625.97,480.15
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,562.76,436.41
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,501.1,391.32
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,424.64,333.32
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,352.49,276.11
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,260.79,201.58
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,182.38,132.14
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,85.87,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,13.82,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.79,10.64
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,35.03,23.78
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.71,34.32
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,54.34,41.2
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,61.59,47.51
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,65.18,50.4
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,68.1,52.61
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,121.5,82.7
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,178.83,126.03
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,195.13,128.17
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,238.1,154.56
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,299.43,209.03
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,347.97,250.63
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,389.42,281.41
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,431.01,311.24
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,475.83,344.2
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,531.43,384.27
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,557.67,402.57
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,579.03,417.05
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,605.2,435.05
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,624.52,448.05
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,664.73,475.76
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,706.69,504.19
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,782.0,559.68
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,857.25,610.95
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,879.81,625.71
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,899.53,639.34
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,914.93,649.74
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,927.26,658.36
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,941.19,668.76
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,944.74,672.71
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,942.04,672.92
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,936.08,671.21
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,737.97,539.81
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,517.74,381.09
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,611.14,453.93
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,685.79,511.25
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,606.05,454.93
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,514.44,389.94
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,459.34,351.62
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,404.97,312.73
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,367.17,285.56
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,328.96,257.49
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,287.79,226.78
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,246.72,195.27
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,203.37,160.78
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,160.88,125.89
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,113.44,85.98
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,67.23,45.31
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,24.37,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,12.87,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.2,9.21
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.7,21.91
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,43.69,31.88
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,50.71,38.18
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,56.2,42.9
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,59.64,45.69
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,62.83,48.15
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,88.87,52.29
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,135.31,76.73
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,183.4,110.51
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,234.39,150.23
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,290.71,195.99
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,343.18,238.89
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,394.6,280.51
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,446.51,321.4
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,496.43,360.46
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,546.16,398.4
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,593.73,434.29
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,640.26,468.71
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,683.04,499.6
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,724.33,528.96
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,596.36,435.99
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,438.63,318.15
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,642.03,470.3
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,854.49,615.15
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,877.01,628.53
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,896.68,642.1
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,852.61,612.63
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,789.77,566.62
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,800.38,575.64
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,808.96,582.78
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,876.42,633.15
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,930.4,669.37
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,916.65,661.59
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,899.92,652.61
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,752.48,554.87
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,598.49,444.96
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,703.07,526.28
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,788.01,588.25
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,744.32,558.78
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,699.5,529.34
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,646.5,494.0
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,593.47,457.68
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,529.21,411.72
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,462.18,362.26
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,387.3,304.81
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,317.35,248.73
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,231.32,178.02
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,154.85,108.32
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,54.1,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,12.87,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.22,8.79
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.92,22.85
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,46.03,33.84
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.07,41.03
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,61.7,47.61
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,65.86,51.0
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,69.15,53.54
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,93.43,57.32
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,138.82,81.32
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,185.3,114.17
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,235.18,153.87
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,285.31,196.26
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,337.17,240.34
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,392.68,286.25
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,444.5,328.52
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,494.28,368.84
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,543.93,408.06
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,590.78,443.51
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,637.09,477.62
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,633.96,471.94
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,611.14,451.01
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,695.41,515.68
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,793.82,587.0
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,711.78,524.75
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,604.08,441.83
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,682.98,500.6
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,766.66,560.89
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,850.52,624.18
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,921.82,673.53
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,929.28,678.79
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,933.49,682.49
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,939.13,687.04
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,933.98,684.58
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,915.48,673.7
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,894.17,661.06
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,620.21,469.48
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,314.87,237.73
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,575.9,442.71
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,785.46,596.79
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,742.11,567.35
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,697.6,538.3
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,644.51,501.62
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,591.4,464.09
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,526.74,416.11
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,463.84,368.01
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,383.22,304.64
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,312.61,246.73
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,227.11,175.38
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,151.53,104.01
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,52.46,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.39,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.43,7.79
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.97,21.17
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,42.98,31.21
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,58.18,44.65
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,77.27,61.19
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,98.44,79.07
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,120.81,97.59
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,115.23,87.79
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,99.91,75.32
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,159.95,120.96
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,226.06,170.49
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,260.5,195.58
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,307.56,230.84
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,352.1,263.88
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,395.13,295.93
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,336.53,253.38
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,266.45,200.43
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,422.6,321.92
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,638.78,483.71
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,615.87,462.42
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,572.51,425.34
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,428.66,320.63
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,270.25,201.5
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,467.69,350.73
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,675.43,500.3
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,643.35,474.94
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,610.73,450.07
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,779.25,579.39
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,931.51,686.55
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,937.74,690.36
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,940.61,692.96
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,684.43,515.36
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,383.42,287.09
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,670.32,510.07
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,904.04,676.94
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,890.4,668.34
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,866.35,654.15
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,833.51,632.9
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,798.58,610.13
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,756.88,582.97
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,713.78,554.61
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,360.57,289.21
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.2,2.68
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.8,1.6
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.41,0.47
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,11.91,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.66,6.79
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.43,19.85
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,40.73,29.27
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,47.55,35.42
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,53.2,40.32
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,83.02,65.65
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,123.4,99.33
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,101.79,68.63
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,126.94,70.53
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,175.09,104.51
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,231.15,149.3
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,282.65,193.11
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,335.7,238.56
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,387.06,281.87
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,439.19,324.78
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,489.82,366.11
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,543.54,408.52
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,570.58,427.52
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,587.78,437.42
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,585.29,434.35
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,572.77,423.49
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,584.31,430.75
