Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,594.35,436.71
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,506.88,373.51
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,408.85,301.55
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,407.13,300.73
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,405.03,299.36
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,454.51,335.8
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,505.43,372.76
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,370.93,275.61
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,227.57,169.19
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,255.49,191.04
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,284.04,213.04
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,379.09,285.32
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,465.6,349.92
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,563.79,425.25
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,657.55,495.65
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,717.44,542.34
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,760.64,575.71
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,671.92,514.24
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,594.18,458.31
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,312.02,246.32
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,22.27,12.46
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,18.55,9.58
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.83,6.57
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,11.58,3.87
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.33,1.14
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.09,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,11.91,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.69,6.83
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,36.02,24.47
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.48,35.85
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.9,41.72
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,61.05,47.04
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.0,63.91
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,106.63,85.2
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,103.48,69.33
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,135.63,79.27
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,180.86,110.05
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,230.13,148.27
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,280.96,190.75
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,333.56,235.0
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,389.14,280.52
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,440.8,322.15
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,490.54,361.92
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,540.14,400.52
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,555.26,410.11
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,552.18,404.69
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,625.65,461.29
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,718.5,530.63
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,754.39,554.99
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,787.43,576.76
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,768.52,560.18
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,737.52,534.43
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,600.13,437.71
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,443.79,324.14
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,589.34,431.24
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,741.16,537.6
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,839.33,608.82
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,925.97,667.57
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,922.17,664.88
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,915.2,661.0
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,741.76,542.92
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,546.27,401.45
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,709.83,525.84
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,841.94,620.33
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,724.87,540.35
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,605.93,455.54
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,653.57,494.76
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,683.58,519.31
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,629.46,481.75
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,575.39,443.6
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,509.14,395.65
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,440.91,344.7
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,365.34,285.97
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,295.08,229.05
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,208.47,157.5
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,126.68,74.54
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,43.59,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.44,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.89,5.07
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,32.09,21.05
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.68,32.46
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.17,40.05
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,61.23,47.0
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,65.61,50.59
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,68.94,53.15
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,88.82,55.42
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,134.57,77.97
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,181.95,110.45
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,232.24,149.49
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,282.62,191.22
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,334.84,234.76
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,390.63,279.95
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,442.2,321.01
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,395.7,291.46
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,329.51,242.8
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,414.83,304.75
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,514.33,375.01
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,516.59,375.67
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,515.55,374.28
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,554.1,401.73
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,594.41,430.02
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,717.67,521.74
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,848.54,613.26
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,793.85,572.85
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,720.99,518.2
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,822.96,594.13
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,918.42,659.5
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,922.64,661.95
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,923.61,663.24
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,832.31,601.99
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,727.6,527.28
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,793.94,577.51
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,848.57,618.41
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,806.63,591.33
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,759.05,561.0
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,618.48,462.38
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,485.59,365.89
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,440.8,335.41
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,395.93,303.8
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,355.24,274.14
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,315.19,244.38
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,269.94,210.36
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,225.33,175.91
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,177.63,137.93
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,130.95,99.76
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,73.88,52.65
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.81,7.14
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.48,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.34,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.48,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,17.62,9.05
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,28.77,19.02
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,42.28,30.88
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,55.71,42.47
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,69.92,54.49
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,83.98,66.13
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,97.64,73.76
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,111.53,84.55
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,132.76,100.76
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,154.31,116.94
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,184.78,139.55
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,216.29,162.66
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,246.63,184.58
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,270.58,201.48
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,294.64,218.74
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,319.39,236.33
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,388.59,285.59
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,459.24,334.62
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,502.4,364.59
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,548.19,396.26
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,565.61,407.53
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,583.51,419.29
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,699.39,502.74
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,823.97,588.86
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,763.28,543.92
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,688.61,490.38
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,689.7,492.02
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,689.32,492.07
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,796.82,569.96
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,899.26,641.22
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,893.48,637.83
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,884.74,633.83
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,760.1,550.39
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,630.28,460.14
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,729.84,537.12
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,814.03,599.79
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,608.83,456.12
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,394.5,297.82
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,526.65,403.31
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,650.72,497.89
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,590.63,454.9
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,536.96,416.73
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,470.69,368.24
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,407.16,320.11
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,330.92,260.32
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,260.24,202.59
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,177.79,133.48
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,85.55,38.59
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,31.08,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.48,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,18.32,3.23
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.55,21.42
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,47.12,34.64
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,56.68,43.21
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,65.75,51.07
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,71.02,55.42
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,75.98,59.37
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,92.59,60.41
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,136.82,81.68
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,182.37,112.5
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,231.57,150.62
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,281.23,191.73
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,332.77,234.64
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,383.25,275.88
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,434.8,316.83
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,463.84,340.96
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,472.14,347.17
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,514.59,377.23
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,559.26,408.15
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,626.79,459.1
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,711.94,521.59
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,744.52,542.16
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,774.38,560.81
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,804.14,581.11
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,831.68,599.57
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,853.83,614.21
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,873.31,627.23
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,799.94,575.28
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,713.73,513.26
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,812.55,585.57
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,905.51,649.51
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,900.11,647.74
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,891.68,645.02
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,877.9,638.02
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,861.21,629.16
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,836.18,615.67
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,808.78,600.51
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,775.02,579.96
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,739.21,557.75
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,693.04,528.48
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,646.01,497.46
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,584.31,454.05
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,529.05,414.12
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,462.09,364.3
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,397.98,314.96
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,319.82,252.78
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,247.6,193.15
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,156.16,116.68
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,73.69,25.24
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,26.55,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.01,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.51,1.92
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,34.82,23.25
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,51.52,38.35
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,61.33,47.17
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.52,56.84
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,79.37,62.4
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,85.81,67.41
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,103.16,70.16
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,146.9,91.9
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,190.82,121.63
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,238.12,158.2
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,286.03,197.32
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,336.12,238.49
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,384.84,278.31
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,434.87,318.27
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,483.16,356.68
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,531.68,394.32
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,577.52,428.33
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,623.02,461.17
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,665.08,491.73
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,705.97,520.87
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,630.2,462.66
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,531.48,386.91
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,544.78,396.33
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,557.3,404.62
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,572.12,415.2
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,586.73,425.66
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,751.41,547.94
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,906.61,656.11
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,828.37,601.3
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,734.91,533.57
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,499.49,369.21
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,251.48,185.72
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,582.71,438.41
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,869.77,639.7
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,844.37,623.27
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,816.55,607.4
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,781.5,585.26
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,744.57,561.67
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,697.51,531.33
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,649.63,499.79
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,593.58,460.05
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,533.21,416.31
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,465.67,366.04
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,401.1,316.31
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,322.63,253.84
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,250.27,194.09
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,166.03,122.82
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,70.03,13.82
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,25.31,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,10.01,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.56,0.48
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,27.07,16.77
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,37.7,26.58
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,42.18,30.75
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,46.47,34.52
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,48.49,36.18
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,50.42,37.65
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,100.82,71.22
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,166.57,125.69
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,197.53,147.9
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,231.19,172.5
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,272.87,200.56
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,326.97,239.39
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,357.0,263.69
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,388.95,288.3
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,397.38,295.32
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,400.41,297.66
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,388.53,288.21
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,366.9,271.37
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,432.69,319.63
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,501.22,369.05
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,396.33,292.97
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,281.02,207.68
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,559.04,421.45
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,848.85,625.26
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,808.66,594.63
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,745.33,545.35
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,701.17,513.48
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,645.27,473.01
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,723.74,531.88
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,802.83,589.7
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,621.08,459.84
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,423.62,314.26
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,380.37,283.71
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,336.52,251.83
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,392.69,296.41
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,461.54,349.62
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,419.06,318.74
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,363.14,277.97
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,366.09,282.34
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,354.01,275.27
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,318.91,249.3
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,283.25,222.48
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,243.15,191.64
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,203.3,160.15
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,159.94,124.76
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,117.51,89.27
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,64.51,44.49
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.29,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.48,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,18.27,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.48,18.6
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,41.03,29.25
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,62.8,48.21
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,85.02,67.24
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,106.01,84.82
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,122.82,98.53
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,134.01,99.83
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,164.77,114.17
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,203.26,140.87
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,243.67,171.51
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,281.0,203.62
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,318.95,235.31
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,355.36,259.23
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,437.53,320.75
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,488.4,362.3
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,538.72,402.44
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,586.16,438.63
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,632.56,473.04
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,675.76,505.21
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,717.12,535.42
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,754.54,560.97
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,789.64,584.81
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,680.62,504.18
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,540.57,396.22
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,539.18,395.03
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,530.79,388.44
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,735.17,542.82
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,918.45,670.11
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,923.75,673.24
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,925.65,675.44
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,922.19,675.38
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,915.4,673.26
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,887.03,655.4
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,845.48,628.56
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,696.24,521.86
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,531.44,400.88
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,650.73,494.49
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,737.68,561.24
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,690.8,529.81
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,643.17,498.04
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,584.95,456.06
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,522.69,410.2
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,453.07,357.66
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,386.96,306.05
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,303.4,238.87
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,217.26,167.98
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,127.09,91.47
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.52,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,10.01,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.46,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,31.11,19.76
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.97,32.41
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.48,40.16
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,61.59,47.29
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,66.66,51.51
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,70.63,54.64
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,110.36,79.04
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,166.09,118.84
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,180.19,118.07
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,222.88,142.87
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,227.63,161.31
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,219.78,165.52
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,220.57,165.61
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,220.58,165.07
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,177.29,131.98
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,131.57,96.84
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,224.06,166.88
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,313.28,232.57
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,376.1,278.54
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,442.19,326.35
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,529.13,389.46
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,625.04,457.52
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,732.2,539.08
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,843.3,618.07
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,865.81,632.53
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,885.29,645.58
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,803.83,588.03
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,696.81,507.46
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,816.93,598.88
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,918.33,669.47
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,839.41,615.86
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,731.84,537.66
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,817.63,603.28
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,876.57,645.06
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,769.09,571.85
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,642.97,480.83
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,708.9,533.28
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,756.76,569.29
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,711.08,539.19
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,664.5,508.55
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,605.29,467.17
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,546.83,424.52
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,476.56,372.37
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,405.89,318.15
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,321.64,251.15
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,244.86,187.76
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,154.88,110.4
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,51.45,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.53,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.93,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,35.07,22.99
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,52.85,39.17
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,62.03,47.51
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,72.14,56.28
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,74.32,58.02
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,76.46,59.58
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,87.51,59.33
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,132.09,78.7
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,175.45,106.21
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,224.4,143.47
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,276.02,186.38
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,329.47,231.28
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,385.68,277.75
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,438.54,320.88
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,489.89,362.6
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,540.99,403.04
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,589.56,439.93
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,639.07,476.41
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,681.96,508.2
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,723.11,538.14
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,760.8,563.4
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,796.28,586.0
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,826.57,606.11
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,854.16,624.42
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,876.84,638.41
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,896.49,650.42
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,911.15,660.31
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,922.58,668.2
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,926.58,671.36
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,934.46,677.28
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,930.63,675.34
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,923.46,671.44
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,909.16,663.24
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,891.75,653.12
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,867.19,639.35
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,839.93,623.76
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,802.78,600.07
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,768.2,578.05
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,721.51,547.82
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,673.91,516.49
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,614.71,476.05
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,556.24,434.33
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,484.54,380.63
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,412.19,324.63
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,324.77,254.66
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,245.38,188.68
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,152.76,107.57
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,34.06,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.05,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.57,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,33.57,21.68
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,50.69,37.32
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,59.37,45.24
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,69.19,53.77
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,72.2,56.23
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,75.1,58.44
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,84.78,57.8
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,128.86,76.37
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,172.43,103.97
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,221.17,140.94
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,272.32,183.61
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,325.32,228.48
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,380.7,274.32
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,432.77,316.9
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,483.66,358.34
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,534.38,398.59
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,582.17,434.96
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,631.13,471.08
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,674.38,503.07
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,715.95,533.2
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,754.62,559.28
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,791.64,582.96
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,822.6,603.55
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,850.82,622.3
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,873.89,637.62
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,893.89,650.98
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,908.99,660.93
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,920.79,668.82
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,926.39,673.04
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,928.56,675.2
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,925.02,673.48
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,918.12,669.74
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,902.76,660.81
