Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,14.3,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,24.15,14.17
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,31.69,22.23
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,38.87,29.03
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,42.24,32.14
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,45.52,34.95
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,51.9,40.37
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,64.71,40.69
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,116.56,61.66
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,171.45,98.17
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,226.52,141.91
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,283.03,189.5
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,343.7,240.4
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,399.13,286.52
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,452.39,330.08
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,504.91,371.63
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,554.32,409.53
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,602.25,445.08
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,646.46,477.82
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,688.49,508.19
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,726.75,534.87
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,762.42,559.2
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,792.94,578.85
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,820.33,596.46
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,842.06,609.9
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,860.34,621.22
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,872.58,629.33
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,881.17,635.3
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,883.94,639.12
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,883.04,640.76
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,875.64,637.07
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,864.72,631.31
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,847.25,622.0
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,826.56,610.64
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,803.54,598.88
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,771.87,581.06
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,731.66,556.33
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,689.59,529.66
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,636.66,493.31
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,583.28,455.08
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,516.35,404.71
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,456.18,356.89
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,368.15,286.55
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,287.01,216.07
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,139.42,38.78
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,14.3,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,24.28,13.91
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,31.34,21.68
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,38.09,28.06
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,41.5,31.18
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,44.8,34.0
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,51.55,39.72
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,62.76,40.13
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,112.82,59.47
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,165.94,94.41
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,219.68,136.96
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,274.86,183.45
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,334.4,233.56
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,388.76,279.02
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,440.44,321.8
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,491.39,362.72
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,539.96,400.58
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,587.14,436.2
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,629.96,467.94
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,670.63,497.33
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,707.9,524.02
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,742.65,548.47
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,772.11,568.01
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,798.48,585.44
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,819.51,599.76
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,837.15,611.97
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,848.94,620.47
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,857.17,626.81
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,860.47,628.82
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,860.18,628.66
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,852.66,624.76
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,841.69,618.78
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,821.4,606.69
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,798.21,592.74
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,775.83,580.19
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,744.98,561.68
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,704.4,535.38
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,662.16,507.45
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,609.98,472.06
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,557.48,434.39
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,494.77,386.37
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,430.57,335.18
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,343.95,265.9
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,264.34,196.31
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,127.82,12.98
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,15.25,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,26.37,14.91
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,34.69,23.96
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,42.62,31.3
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,45.32,33.77
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,48.03,36.04
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,50.19,37.78
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,59.34,38.06
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,111.96,59.48
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,162.97,92.25
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,215.39,133.45
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,269.28,178.74
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,322.09,224.12
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,380.14,273.05
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,431.12,315.74
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,481.41,356.74
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,528.9,394.47
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,574.97,430.02
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,617.26,461.7
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,657.47,490.99
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,693.35,516.66
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,726.63,539.95
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,755.27,559.67
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,780.92,576.83
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,801.45,590.77
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,818.7,602.6
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,830.12,610.11
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,838.07,615.43
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,840.01,615.9
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,838.46,614.22
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,830.08,609.4
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,818.37,602.53
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,806.23,595.51
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,785.48,582.75
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,756.62,565.39
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,725.3,546.22
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,683.88,518.64
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,640.97,489.61
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,591.6,455.89
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,539.19,417.76
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,471.61,366.12
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,406.56,314.28
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,319.06,244.43
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,238.91,174.35
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,114.96,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,22.15,11.44
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,41.19,29.57
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,59.93,46.36
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,75.74,60.33
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,92.84,75.06
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,109.83,89.32
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,127.06,103.47
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,155.28,118.02
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,182.12,136.27
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,216.05,160.42
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,254.42,188.36
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,288.36,213.73
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,323.97,239.98
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,370.24,272.79
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,428.08,314.21
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,467.18,342.4
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,507.53,370.91
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,565.83,414.4
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,633.03,463.82
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,667.41,488.86
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,699.28,512.05
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,703.19,515.25
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,699.74,513.18
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,716.4,524.97
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,728.42,533.32
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,745.23,546.18
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,758.18,556.49
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,727.73,536.4
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,697.52,516.4
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,750.39,558.45
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,789.24,587.14
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,759.51,567.85
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,731.38,550.14
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,700.27,530.99
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,667.15,510.2
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,530.13,410.07
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,396.03,308.54
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,442.13,346.69
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,471.0,369.84
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,397.12,312.53
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,331.57,259.92
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,247.88,191.34
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,172.44,124.6
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,82.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.87
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,27.86,18.1
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,41.62,30.42
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,56.26,43.3
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,70.74,55.79
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,66.2,51.72
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,60.46,46.57
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,38.55,26.14
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,134.1,98.0
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,257.42,189.8
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,289.13,214.12
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,321.38,238.99
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,327.11,244.6
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,329.81,246.99
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,385.39,287.56
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,450.08,334.35
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,482.94,358.22
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,516.87,382.78
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,601.87,446.46
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,695.07,514.76
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,722.49,533.87
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,747.14,550.39
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,767.05,563.72
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,783.92,575.12
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,794.63,582.55
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,802.07,587.98
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,808.49,592.91
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,807.07,592.79
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,798.69,588.25
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,787.11,581.75
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,769.09,571.03
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,748.2,558.45
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,718.44,539.76
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,686.41,519.39
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,648.14,494.63
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,605.75,466.37
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,552.87,428.64
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,500.29,389.83
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,431.82,337.43
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,366.16,284.96
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,278.67,213.98
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,198.93,142.07
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,75.46,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,14.3,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,23.61,11.78
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,33.49,22.79
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,43.99,32.4
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,47.86,36.01
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,51.66,39.33
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,54.03,41.27
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,58.06,44.54
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,130.94,86.8
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,188.5,137.05
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,214.32,158.46
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,235.53,176.58
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,278.99,207.71
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,325.5,241.72
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,378.33,279.88
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,458.66,341.29
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,455.71,341.71
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,429.76,321.86
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,519.56,390.84
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,631.55,475.41
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,666.65,500.78
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,699.6,524.43
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,632.95,472.56
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,539.87,400.43
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,668.42,499.77
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,790.33,589.01
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,801.22,596.27
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,808.75,601.99
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,810.94,602.99
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,809.75,601.84
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,800.91,596.65
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,788.84,589.4
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,774.36,580.77
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,751.57,566.42
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,722.15,548.2
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,690.44,528.18
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,648.58,499.63
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,608.79,472.14
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,555.87,433.59
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,503.28,393.87
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,434.88,340.63
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,369.35,287.46
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,280.53,214.65
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,199.89,139.83
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,75.78,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,14.77,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,24.48,11.8
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,35.14,23.9
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,45.37,33.26
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,50.26,37.74
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,53.54,40.6
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,56.24,42.81
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,58.91,44.89
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,102.88,55.44
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,156.49,88.9
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,207.36,127.98
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,260.02,171.8
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,310.67,214.75
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,362.75,258.64
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,417.68,305.05
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,467.44,346.61
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,514.48,384.58
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,560.54,420.76
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,601.95,452.44
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,641.28,481.73
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,677.58,508.35
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,711.53,532.73
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,740.01,553.06
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,765.46,570.45
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,786.17,583.38
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,803.59,594.06
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,815.32,601.9
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,823.58,607.69
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,824.91,609.31
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,822.74,608.74
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,814.72,605.39
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,803.38,599.9
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,785.33,588.67
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,764.28,575.44
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,741.58,561.88
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,710.78,542.47
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,669.67,514.5
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,627.1,485.04
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,574.47,447.27
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,521.78,407.4
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,456.67,356.47
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,390.91,302.95
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,301.36,229.55
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,220.37,150.81
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,84.96,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,14.3,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,23.7,10.7
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,35.19,23.89
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,46.21,33.95
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,51.34,38.66
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,54.57,41.48
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,57.22,43.65
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,59.78,45.65
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,100.92,54.46
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,153.76,86.55
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,204.46,125.14
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,256.96,168.58
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,307.43,211.65
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,359.31,255.89
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,414.09,302.32
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,463.69,343.95
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,510.54,381.9
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,556.33,418.02
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,597.82,449.89
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,637.27,479.4
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,672.92,505.6
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,706.01,529.41
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,734.52,550.22
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,760.08,567.79
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,780.59,580.67
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,797.85,591.34
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,808.95,599.08
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,816.61,604.61
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,818.3,606.23
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,816.54,605.66
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,808.59,600.74
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,797.36,593.9
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,783.43,585.54
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,761.21,571.5
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,731.84,553.43
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,700.09,533.51
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,658.52,505.18
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,615.54,475.36
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,565.38,439.79
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,512.5,400.48
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,443.89,346.81
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,378.2,293.14
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,287.67,218.69
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,204.54,135.94
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,78.4,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.41,7.15
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,38.42,26.4
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,55.57,41.7
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,73.75,57.59
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,91.5,72.78
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,108.8,87.24
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,125.65,101.02
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,148.49,111.98
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,172.89,129.53
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,206.34,150.42
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,252.28,182.13
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,289.19,208.08
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,342.3,248.01
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,382.74,281.79
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,420.54,312.59
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,456.45,340.52
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,492.32,367.79
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,511.1,381.17
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,522.88,388.61
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,606.45,452.15
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,697.66,520.33
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,694.57,515.62
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,678.28,501.64
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,696.16,515.04
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,712.07,526.83
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,734.68,543.65
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,753.11,557.59
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,685.26,508.26
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,608.93,452.68
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,470.84,352.52
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,331.66,248.15
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,314.53,236.51
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,297.0,224.14
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,374.48,286.1
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,447.55,343.47
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,413.55,318.54
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,378.73,293.07
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,339.41,264.41
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,299.58,234.41
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,252.16,196.79
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,205.82,158.82
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,149.79,112.09
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,94.57,58.12
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,33.5,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,12.87,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,21.32,7.7
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,32.1,21.14
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,42.44,30.69
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,47.24,35.11
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,50.69,38.15
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,80.58,63.61
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,119.63,96.32
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,138.82,100.07
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,176.95,122.87
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,214.97,151.82
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,252.88,181.99
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,279.42,205.5
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,303.78,226.28
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,305.15,229.0
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,303.82,228.84
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,380.0,285.28
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,470.5,352.13
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,494.96,370.61
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,517.86,387.82
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,558.23,417.72
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,600.68,448.83
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,545.41,407.16
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,479.56,357.11
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,567.12,424.19
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,660.51,493.82
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,649.86,485.48
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,629.27,470.75
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,652.65,489.41
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,666.5,501.37
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,645.36,487.58
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,622.36,472.51
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,613.61,468.06
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,601.96,461.44
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,573.09,441.32
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,542.51,419.8
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,504.32,392.34
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,464.96,363.5
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,417.59,328.12
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,370.42,291.8
