Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,312.79,245.91
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,257.51,200.28
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,185.51,139.96
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,106.46,63.01
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,38.98,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,12.87,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,23.01,7.91
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,38.57,26.66
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,54.43,41.18
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,65.06,50.78
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,75.27,59.71
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,93.36,75.3
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,110.56,89.89
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,146.34,108.95
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,176.16,130.97
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,207.16,155.17
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,238.4,180.28
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,207.36,158.57
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,161.95,124.42
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,213.63,164.7
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,262.94,202.85
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,324.29,249.7
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,389.94,299.69
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,414.39,318.58
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,439.33,337.83
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,534.52,412.47
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,641.42,495.01
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,564.2,434.63
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,474.72,363.68
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,625.59,483.93
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,775.22,598.4
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,786.34,606.4
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,794.15,612.65
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,797.13,615.57
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,796.74,616.23
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,788.2,612.18
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,776.43,605.91
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,757.06,593.08
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,734.86,578.22
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,705.32,558.68
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,673.51,537.22
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,638.64,512.09
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,598.95,482.29
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,545.12,440.7
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,491.62,398.0
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,425.78,343.79
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,362.48,289.35
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,270.74,209.64
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,182.2,105.88
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,70.43,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,10.01,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.45,4.68
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,25.71,16.55
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,32.69,23.37
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,35.64,26.22
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,38.6,28.88
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,40.61,30.61
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,42.58,32.23
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,91.09,46.6
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,146.0,78.52
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,201.65,121.36
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,258.32,169.62
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,313.72,218.59
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,369.15,267.45
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,422.49,314.44
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,474.87,359.48
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,524.43,400.48
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,572.31,438.86
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,616.19,473.82
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,657.72,506.07
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,695.32,533.83
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,730.03,558.78
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,759.69,580.28
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,786.08,598.26
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,807.11,611.69
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,824.59,622.72
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,837.31,631.46
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,846.35,637.83
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,848.43,638.37
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,846.78,636.59
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,839.36,633.53
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,828.37,628.2
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,809.89,616.61
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,788.21,602.91
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,759.43,583.87
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,728.1,562.97
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,687.97,535.85
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,651.61,510.96
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,597.69,472.41
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,543.62,431.39
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,474.17,375.76
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,407.15,319.35
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,311.79,239.2
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,218.96,117.08
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,90.53,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,10.01,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.59,3.63
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,25.33,16.27
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,31.86,22.74
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,35.75,26.45
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,39.57,29.89
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,41.11,31.15
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,42.67,32.33
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,83.07,41.02
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,144.17,77.67
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,199.23,119.57
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,255.37,167.03
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,310.61,215.25
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,365.77,263.15
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,418.62,308.75
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,470.57,352.35
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,519.54,392.48
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,566.79,430.04
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,610.56,464.8
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,652.03,497.03
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,689.16,524.41
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,723.44,549.09
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,753.07,571.11
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,779.5,589.31
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,800.23,602.45
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,817.43,613.23
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,829.11,621.56
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,837.15,627.59
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,838.97,628.69
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,837.15,627.52
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,829.09,624.39
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,817.56,619.04
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,798.46,607.64
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,776.31,594.16
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,751.71,578.62
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,719.13,557.25
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,676.99,528.65
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,633.33,498.31
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,578.51,458.08
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,523.68,416.02
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,451.19,358.49
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,387.02,304.45
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,290.81,222.5
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,195.7,91.08
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,77.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,10.01,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,18.9,2.21
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,35.27,24.47
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,51.81,39.99
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,69.2,55.84
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,86.06,70.87
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,101.12,83.98
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,115.69,96.36
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,130.9,97.24
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,167.25,118.33
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,191.18,126.88
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,245.84,164.29
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,296.55,208.52
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,347.75,253.19
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,363.72,275.09
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,357.23,274.91
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,391.36,301.36
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,430.92,331.7
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,489.25,377.38
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,556.88,430.11
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,580.59,447.65
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,601.84,463.17
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,634.39,488.27
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,668.23,514.04
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,580.66,446.22
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,485.1,371.25
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,563.57,433.31
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,644.67,495.74
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,524.5,404.62
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,391.19,301.78
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,563.37,438.78
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,707.98,550.26
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,627.91,489.61
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,553.89,433.46
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,614.53,483.28
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,658.22,518.36
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,620.23,490.1
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,577.92,457.92
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,521.85,415.85
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,466.48,372.76
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,397.08,316.83
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,330.91,261.03
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,235.78,179.4
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,140.74,51.96
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,53.6,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,10.96,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,18.24,0.05
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,29.17,18.84
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,41.02,30.0
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,46.87,35.42
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,52.51,40.38
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,54.9,42.41
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,57.27,44.3
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,107.52,74.48
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,154.17,117.99
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,167.4,112.28
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,237.24,154.51
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,286.38,196.27
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,336.69,239.16
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,356.74,263.33
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,354.84,266.36
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,338.13,254.5
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,315.61,237.43
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,366.41,275.5
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,423.07,317.4
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,485.99,363.72
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,554.08,413.19
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,520.28,387.81
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,476.13,355.0
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,611.33,457.57
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,744.97,554.45
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,754.42,560.26
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,760.66,565.03
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,760.49,565.92
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,757.12,564.82
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,746.44,558.55
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,732.74,550.36
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,714.55,539.41
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,691.01,524.72
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,411.36,320.28
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,111.8,83.65
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,98.83,73.99
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,85.81,63.79
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,278.14,221.77
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,422.45,334.44
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,349.91,275.26
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,280.84,217.92
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,191.65,142.55
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,100.44,24.0
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,35.55,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.72,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,33.27,22.12
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,50.51,38.13
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,66.26,52.32
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,83.18,67.22
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,98.6,80.47
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,113.52,92.99
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,126.54,92.99
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,163.19,112.96
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,201.96,142.53
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,240.27,173.73
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,266.07,197.87
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,287.61,217.52
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,311.92,237.14
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,335.38,255.77
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,392.17,298.29
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,461.16,350.03
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,491.85,373.96
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,524.06,398.95
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,561.79,427.25
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,600.69,456.08
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,598.25,453.63
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,586.64,444.51
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,600.65,455.01
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,619.34,468.55
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,564.94,428.11
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,505.1,383.42
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,572.9,436.69
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,641.0,488.8
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,607.1,463.91
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,561.87,431.41
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,621.41,479.05
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,668.9,516.94
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,530.96,413.79
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,394.6,309.21
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,362.2,285.32
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,329.33,260.14
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,291.05,231.23
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,252.57,201.15
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,208.29,164.88
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,164.67,128.0
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,109.66,80.08
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,42.25,1.01
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,16.15,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,9.53,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.85,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,27.35,17.15
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,37.63,27.1
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,42.33,31.55
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,46.91,35.64
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,49.62,37.9
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,52.25,39.96
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,79.24,44.38
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,127.05,69.47
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,180.26,108.23
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,230.47,148.99
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,279.71,190.75
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,329.44,232.94
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,377.89,274.49
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,426.03,314.94
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,470.71,351.15
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,514.11,385.25
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,554.31,416.93
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,592.69,446.51
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,628.03,472.44
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,660.71,495.89
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,687.45,515.56
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,711.34,532.95
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,730.01,545.05
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,745.54,554.78
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,755.52,561.94
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,762.22,567.03
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,762.44,567.88
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,764.02,569.85
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,755.21,564.54
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,743.25,557.26
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,720.37,542.84
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,694.93,526.67
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,664.32,507.49
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,634.89,488.88
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,593.23,459.61
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,550.6,428.78
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,494.42,386.48
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,439.09,343.36
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,368.77,287.21
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,301.99,231.64
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,208.32,151.97
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,111.5,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,41.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,9.53,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.87,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,28.11,17.45
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,39.85,28.71
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,47.92,36.18
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,53.99,41.64
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,57.16,44.28
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,60.25,46.71
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,83.44,49.37
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,129.02,72.33
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,176.89,106.1
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,226.9,145.71
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,279.88,189.35
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,329.15,230.08
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,376.86,269.6
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,424.41,308.06
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,469.33,343.84
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,513.24,377.92
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,553.15,409.13
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,591.34,438.49
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,627.65,465.67
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,662.11,491.15
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,558.26,415.11
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,425.86,315.56
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,429.14,319.18
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,431.91,321.75
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,430.04,320.86
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,427.52,319.56
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,606.09,455.04
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,763.19,566.51
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,759.49,564.83
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,748.06,559.37
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,727.03,546.64
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,703.3,532.05
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,672.42,513.04
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,639.42,492.21
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,600.15,465.08
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,557.06,434.03
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,501.74,393.26
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,447.2,351.36
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,375.88,294.03
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,308.28,237.3
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,214.05,155.54
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,115.66,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,44.31,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.77,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,24.35,14.39
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,33.4,23.38
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,37.52,27.32
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,41.54,30.94
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,43.76,32.8
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,50.62,38.58
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,74.81,41.25
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,124.87,65.69
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,176.01,101.79
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,228.76,144.36
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,280.64,188.62
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,337.57,237.11
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,387.15,279.49
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,436.04,320.38
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,445.09,331.88
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,434.85,325.89
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,401.35,301.96
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,355.73,267.74
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,505.8,382.83
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,674.81,507.4
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,639.83,479.26
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,582.37,435.43
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,677.32,508.08
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,762.97,570.84
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,773.08,577.59
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,779.73,582.69
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,697.09,523.45
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,589.72,443.52
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,687.72,519.72
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,756.83,570.96
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,741.86,561.37
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,719.13,547.04
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,688.95,527.14
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,656.52,505.47
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,614.37,476.55
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,571.04,445.09
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,515.38,403.87
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,464.45,364.33
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,391.58,305.52
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,322.71,247.44
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,224.65,161.42
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,121.96,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.58,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,14.32,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,24.97,14.64
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,34.47,24.12
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,38.51,28.02
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,42.49,31.6
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,44.65,33.49
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,46.79,35.24
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,72.4,40.66
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,120.99,63.46
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,171.33,98.78
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,223.24,140.7
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,274.24,184.37
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,330.26,232.33
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,379.53,274.67
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,428.14,315.57
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,473.68,353.19
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,517.76,388.64
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,558.22,421.19
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,596.65,451.49
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,631.33,477.68
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,663.53,501.51
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,690.66,522.12
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,714.81,540.33
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,734.32,553.48
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,750.6,564.13
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,760.51,571.39
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,767.02,576.47
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,768.1,578.15
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,765.79,577.67
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,757.14,572.71
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,745.31,565.67
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,727.27,554.34
