Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,701.75,537.73
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,670.83,518.01
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,637.76,496.43
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,594.79,465.59
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,554.21,435.29
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,498.36,393.25
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,443.41,350.18
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,370.05,290.4
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,300.79,231.57
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,203.05,144.44
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,81.86,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,16.2,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,26.25,15.34
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,38.5,27.42
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,45.82,34.2
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,51.13,38.95
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,54.48,41.86
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,57.74,44.56
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,74.66,44.62
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,120.25,65.41
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,168.75,98.84
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,223.64,142.28
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,272.63,183.33
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,322.59,225.59
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,370.7,266.1
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,418.51,305.36
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,463.79,341.73
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,508.11,376.27
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,548.88,408.2
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,588.61,438.58
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,623.98,464.5
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,657.44,488.5
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,684.88,509.0
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,709.43,527.29
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,729.33,541.17
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,746.1,552.3
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,756.7,560.14
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,763.94,565.9
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,765.47,567.96
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,763.6,567.9
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,755.39,563.67
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,743.99,557.39
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,730.99,550.09
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,710.2,537.38
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,680.58,519.19
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,648.71,499.11
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,607.68,470.66
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,565.35,439.83
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,510.61,399.04
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,460.26,359.67
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,388.92,301.92
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,321.53,244.73
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,222.49,155.01
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,100.03,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,14.3,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,21.47,11.47
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,30.24,20.51
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,34.12,24.28
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,41.58,30.93
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,43.85,32.94
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,46.13,34.83
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,64.18,35.69
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,114.78,58.19
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,166.66,93.95
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,225.24,141.01
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,276.94,185.35
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,328.73,230.39
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,378.25,273.28
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,426.9,314.54
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,472.96,352.83
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,517.42,388.8
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,557.86,420.83
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,596.1,450.37
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,630.18,476.12
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,661.42,499.23
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,688.07,519.52
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,711.67,537.35
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,730.04,549.98
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,745.09,559.78
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,754.3,566.55
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,760.08,571.11
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,760.4,572.28
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,757.35,571.3
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,747.12,565.23
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,733.72,557.08
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,717.9,547.31
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,694.51,532.17
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,663.85,512.42
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,631.08,490.85
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,587.84,459.7
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,543.63,426.71
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,490.88,386.73
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,436.01,343.51
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,361.61,282.67
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,291.73,223.11
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,195.85,134.59
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,76.4,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,14.3,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,23.51,12.46
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,35.92,24.87
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,40.71,29.52
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,45.41,33.81
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,48.22,36.27
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,50.98,38.56
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,64.67,38.34
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,115.15,61.83
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,158.42,105.71
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,183.02,138.83
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,224.02,167.48
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,278.94,207.63
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,325.24,237.91
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,404.6,296.67
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,451.76,335.36
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,494.21,369.66
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,533.69,401.65
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,571.3,431.54
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,489.19,369.5
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,376.87,282.18
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,406.96,305.25
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,435.91,327.06
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,485.29,364.97
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,542.79,408.41
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,647.98,490.08
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,738.09,558.05
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,558.75,424.88
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,345.79,260.45
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,324.37,245.92
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,302.46,230.35
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,344.36,264.12
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,374.93,289.12
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,270.68,209.31
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,169.47,129.74
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,376.64,297.74
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,530.15,417.37
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,474.88,373.73
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,420.66,330.23
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,344.38,268.12
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,272.95,207.59
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,176.97,117.94
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,59.48,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.39,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,26.96,14.62
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,41.06,29.01
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,49.54,36.91
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,57.72,44.23
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,63.26,49.14
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,69.18,54.22
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,103.68,76.16
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,141.97,108.34
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,146.9,112.35
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,141.88,108.78
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,199.81,149.61
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,278.47,206.93
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,275.25,207.12
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,266.75,202.24
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,319.2,241.2
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,381.16,287.19
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,404.97,305.27
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,428.92,323.4
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,451.47,339.85
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,476.64,358.03
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,464.64,349.04
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,452.36,339.75
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,405.29,304.73
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,348.84,262.37
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,537.72,409.66
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,713.74,541.42
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,422.64,327.09
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,95.29,69.72
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,271.43,209.93
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,442.74,340.05
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,541.01,416.16
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,617.93,475.8
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,583.18,451.17
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,546.95,425.71
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,490.41,383.79
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,439.53,345.12
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,379.57,298.95
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,321.96,253.14
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,235.88,183.81
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,166.9,126.21
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,96.39,61.05
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.67,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,23.66,11.76
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,40.15,28.34
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,56.76,43.23
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,73.79,58.2
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,90.09,72.37
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,106.01,85.95
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,109.12,83.85
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,116.46,89.69
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,143.0,110.15
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,171.23,131.67
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,193.6,148.4
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,223.46,171.1
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,256.93,196.27
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,293.38,223.75
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,270.54,206.49
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,244.53,186.49
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,261.29,199.16
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,280.73,213.65
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,233.92,177.64
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,184.53,139.52
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,157.42,118.7
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,129.84,97.31
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,241.73,184.23
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,356.22,269.81
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,192.61,146.53
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,28.84,17.59
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,44.68,30.46
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,60.53,43.24
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,35.34,23.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.21,2.68
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,12.53,4.6
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.85,6.52
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,20.88,11.54
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,26.92,16.59
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,23.66,13.95
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,20.4,11.28
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,16.68,8.23
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.97,5.12
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.26,1.97
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.24,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.95,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,12.51,3.37
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,22.27,13.38
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,35.3,25.19
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,48.13,36.75
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,60.61,47.84
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,72.95,58.66
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,64.66,48.73
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,54.86,40.35
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,103.4,80.23
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,150.06,117.88
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,173.54,135.89
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,198.22,154.81
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,180.27,140.59
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,160.0,124.43
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,162.06,125.67
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,164.04,126.82
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,91.86,69.04
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,17.67,8.82
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,110.84,84.2
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,203.91,157.46
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,168.15,129.17
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,131.71,100.36
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,141.3,108.04
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,151.01,115.78
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,213.78,165.71
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,285.99,222.18
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,148.49,114.53
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.94,5.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,62.85,45.81
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,113.01,86.5
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,111.88,85.75
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,110.87,85.17
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,161.24,127.05
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,209.22,166.68
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,183.64,146.17
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,158.08,125.54
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,130.07,102.67
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,95.4,73.87
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,68.3,50.84
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.74,27.3
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.85,8.89
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.77,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.55,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,9.26,2.47
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,12.97,5.84
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,17.15,9.61
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,21.33,13.33
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,25.05,16.56
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,28.78,18.65
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,111.66,85.74
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,191.23,148.19
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,212.35,164.4
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,233.98,181.15
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,204.23,158.75
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,170.32,132.49
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,215.44,167.59
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,260.15,201.8
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,276.78,214.48
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,293.89,227.59
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,306.54,236.8
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,319.4,246.16
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,324.8,250.3
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,330.08,254.4
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,249.02,192.24
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,161.91,124.12
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,142.93,109.4
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,123.79,94.33
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,121.08,92.34
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,118.38,90.35
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,177.05,137.76
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,247.59,193.8
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,216.79,169.82
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,195.09,153.05
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,285.45,228.3
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,363.64,292.47
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,324.35,261.24
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,276.24,222.93
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,234.1,188.95
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,192.7,154.63
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,183.78,145.66
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,163.83,125.81
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,92.03,52.91
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,12.55,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,21.28,8.52
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,34.14,23.69
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,43.27,32.41
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,52.05,40.48
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,57.68,45.54
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,61.69,49.01
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,91.69,75.05
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,135.22,106.24
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,147.56,115.38
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,165.88,129.56
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,211.61,161.57
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,270.15,204.72
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,299.83,228.82
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,329.41,252.59
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,290.59,224.44
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,241.01,186.44
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,251.2,194.38
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,263.6,203.91
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,270.09,208.88
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,276.52,213.85
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,263.24,203.53
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,251.03,194.06
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,166.42,128.01
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,81.12,60.1
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,62.89,45.61
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,44.68,30.96
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,76.41,56.85
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,108.74,83.06
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,104.05,79.41
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,99.36,75.8
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,169.27,133.12
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,239.53,189.84
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,117.69,92.1
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.62,4.01
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,32.25,21.8
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,38.61,28.05
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,44.76,33.75
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,22.12,13.92
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.72
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,10.19,3.34
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.47
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,103.04,77.89
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,189.37,145.4
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,125.32,95.38
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,46.5,32.69
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,49.31,34.95
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,52.12,37.17
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,49.33,34.75
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,46.54,32.35
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,103.34,78.11
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,159.56,122.63
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,96.12,71.95
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,31.65,20.04
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,117.22,88.77
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,203.6,156.54
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,202.03,155.19
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,200.41,154.06
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,133.58,101.7
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,67.08,48.72
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,98.59,74.16
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,131.01,100.11
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,108.42,82.22
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,85.82,64.26
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,51.15,36.31
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,47.41,33.57
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,78.82,59.58
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,68.21,50.96
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,57.66,42.33
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,225.98,183.15
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,354.14,283.41
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,278.07,218.93
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,210.5,159.98
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,106.19,54.24
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.48,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,12.97,5.35
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,21.33,13.0
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,29.7,20.61
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,38.54,28.56
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,47.39,36.41
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,60.46,47.77
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,73.22,55.91
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,85.31,65.78
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,97.45,75.62
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,91.24,70.29
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,84.7,64.74
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,88.4,67.64
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,92.11,70.54
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,112.65,87.0
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,133.26,103.34
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,128.04,99.0
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,122.72,94.64
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,174.72,136.41
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,227.62,178.42
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,205.54,160.8
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,182.81,142.73
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,202.19,158.35
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,222.04,174.29
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,258.21,203.36
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,290.96,229.63
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,278.75,220.27
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,266.2,210.71
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,209.78,165.85
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,161.46,126.94
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,106.25,82.32
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,53.01,38.59
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,42.75,30.17
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,32.5,21.68
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,27.84,17.83
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,23.19,13.93
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,19.0,10.42
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,14.82,6.85
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,10.65,3.22
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.48,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.24,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
