Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,628.09,507.85
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,645.74,520.92
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,658.68,531.02
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,668.33,538.43
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,671.08,541.12
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,670.49,541.29
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,664.4,537.85
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,655.15,532.0
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,639.21,520.76
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,616.9,504.64
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,588.5,484.11
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,557.98,461.29
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,516.92,429.34
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,474.81,395.3
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,421.9,351.46
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,366.77,303.84
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,290.56,236.31
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,220.12,163.27
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,87.47,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,12.39,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,22.67,11.14
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,34.09,24.92
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,40.16,31.25
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,46.08,37.1
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,52.81,43.45
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,76.45,65.2
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,99.4,81.85
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,123.7,102.1
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,138.58,96.89
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,206.41,137.69
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,183.89,137.23
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,134.02,109.73
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,156.65,128.37
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,180.0,147.4
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,167.55,136.67
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,154.14,125.18
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,163.75,132.89
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,173.59,140.74
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,174.72,141.64
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,175.83,142.57
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,185.28,150.49
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,195.01,158.65
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,190.01,154.63
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,184.92,150.57
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,137.27,110.81
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.63,70.72
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,97.93,77.91
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,106.49,85.3
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,362.01,305.48
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,589.93,491.63
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,560.49,468.05
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,529.22,443.8
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,489.75,411.42
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,449.39,377.32
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,392.93,329.48
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,337.83,281.0
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,262.31,213.5
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,192.51,142.64
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,91.85,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,11.44,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,19.35,7.79
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,28.45,19.17
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,33.45,24.25
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,38.33,28.91
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,41.33,31.72
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,44.28,34.37
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,64.46,39.59
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,109.07,59.76
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,113.99,74.7
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,96.41,76.17
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,103.84,82.09
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,111.3,87.96
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,148.52,118.23
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,186.56,148.86
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,194.19,154.94
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,201.81,161.06
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,264.0,210.94
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,333.33,266.2
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,408.51,327.41
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,493.43,396.32
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,507.25,407.3
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,519.29,416.9
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,384.67,309.66
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,229.7,182.73
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,312.4,250.75
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,384.96,309.45
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,311.59,250.69
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,229.02,183.68
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,126.88,100.47
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,28.78,18.59
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,25.98,16.35
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,23.19,14.06
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,19.93,11.32
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,16.68,8.54
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,196.94,162.27
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,345.27,280.39
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,269.18,213.49
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,198.79,143.97
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,94.92,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,18.5,6.86
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,27.64,18.76
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,32.24,23.57
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,36.74,27.96
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,39.42,30.53
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,46.21,36.72
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,60.61,37.83
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,106.2,57.9
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,151.97,89.43
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,199.16,128.11
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,245.85,169.51
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,292.71,211.95
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,337.05,252.33
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,380.6,291.32
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,423.25,328.51
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,461.47,361.07
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,496.69,390.37
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,530.01,417.25
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,558.27,438.88
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,583.85,457.5
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,604.66,471.64
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,622.46,482.68
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,634.64,492.13
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,643.64,499.16
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,647.15,502.73
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,647.47,503.99
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,644.12,503.11
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,634.62,497.81
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,617.28,487.12
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,597.27,474.14
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,570.08,455.0
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,540.81,433.78
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,500.17,402.4
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,458.62,369.35
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,408.16,328.88
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,355.75,285.02
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,281.25,221.76
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,212.51,154.4
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,101.02,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,10.48,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,20.14,7.11
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,32.53,22.51
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,39.13,29.15
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,45.54,35.23
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,48.19,37.75
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,50.87,40.14
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,87.38,65.02
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,132.06,102.69
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,145.84,98.05
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,201.35,128.99
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,246.46,168.29
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,292.04,209.17
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,335.24,247.96
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,378.25,286.16
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,418.02,321.8
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,456.37,355.59
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,494.0,387.38
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,529.0,416.51
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,557.48,440.98
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,583.28,462.97
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,604.57,480.26
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,622.86,494.94
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,635.22,506.49
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,644.36,515.5
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,648.72,519.79
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,649.87,521.66
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,644.11,519.19
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,635.26,514.26
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,621.48,504.26
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,601.44,489.35
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,574.52,469.52
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,545.49,447.5
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,505.61,415.49
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,464.75,381.72
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,411.14,337.28
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,362.74,295.12
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,287.44,229.54
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,217.96,160.65
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,103.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,14.84,3.42
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,30.71,21.45
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,37.4,28.32
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,43.89,34.6
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,48.32,38.82
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,52.65,42.77
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,63.67,43.67
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,107.74,62.51
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,145.09,102.23
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,159.36,128.11
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,156.62,126.32
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,146.39,118.19
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,157.69,127.08
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,169.27,136.12
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,176.12,141.25
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,183.02,146.44
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,167.52,133.5
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,151.3,120.04
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,162.92,129.48
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,174.8,139.07
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,195.76,155.79
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,217.4,172.93
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,272.82,217.81
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,326.61,260.8
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,296.67,236.72
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,265.65,211.99
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,283.4,227.78
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,309.09,249.65
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,456.42,370.74
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,584.6,472.35
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,556.04,450.54
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,525.63,428.02
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,483.52,395.08
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,440.75,360.61
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,384.78,315.21
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,330.01,268.93
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,255.1,204.17
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,185.68,137.47
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,88.42,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.9,6.63
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,22.72,15.07
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,31.56,23.42
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,40.41,31.68
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,49.26,39.82
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,61.79,48.82
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,73.81,59.22
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,76.82,61.58
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,79.74,63.85
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,95.44,77.06
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,111.21,90.16
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,129.29,105.07
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,147.5,119.93
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,158.88,129.17
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,170.53,138.66
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,200.62,163.03
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,232.7,188.78
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,234.26,189.95
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,233.14,189.06
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,211.9,171.44
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,189.84,153.17
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,183.53,148.16
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,177.09,143.02
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,157.2,126.55
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,137.08,109.87
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,131.19,105.21
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,125.3,100.53
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,119.95,96.28
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,114.67,92.07
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,102.74,82.39
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,90.77,72.54
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,257.86,216.92
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,404.76,336.59
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,347.48,288.03
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,292.25,240.79
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,222.42,179.7
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,157.94,118.18
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,76.09,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,14.97,2.1
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,30.94,21.2
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,38.08,28.49
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,44.99,35.12
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,47.22,37.23
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,49.53,39.25
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,57.17,46.03
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,100.72,56.55
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,144.07,84.4
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,193.53,123.38
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,159.85,113.51
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,100.61,79.05
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,81.94,63.11
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,62.36,46.51
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,111.58,87.15
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,160.25,126.86
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,203.06,161.15
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,248.45,197.3
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,325.29,258.86
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,410.23,326.3
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,346.55,275.34
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,275.9,218.15
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,343.76,273.67
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,409.5,327.03
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,527.89,424.44
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,635.47,512.14
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,629.55,507.96
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,620.63,501.78
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,389.12,317.27
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,132.24,103.69
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,119.99,94.25
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,107.72,84.46
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,303.25,249.75
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,456.31,373.11
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,403.06,327.89
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,350.9,282.87
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,276.82,218.77
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,208.12,153.08
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,100.62,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,13.21,0.31
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,27.17,17.2
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,33.56,23.58
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,39.74,29.35
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,43.49,32.81
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,47.17,36.05
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,53.03,41.11
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,96.29,51.63
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,112.7,72.81
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,105.67,81.7
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,112.37,87.0
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,119.05,92.24
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,140.49,109.15
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,162.32,126.24
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,213.14,165.71
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,269.33,209.16
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,291.99,226.45
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,317.31,245.83
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,359.7,279.08
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,408.69,317.36
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,440.86,342.91
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,474.19,369.4
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,558.12,435.78
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,634.42,495.9
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,639.8,500.5
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,642.05,503.05
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,637.74,500.19
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,630.39,494.97
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,575.29,453.05
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,516.9,408.36
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,534.54,422.98
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,543.96,430.34
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,506.37,400.84
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,467.57,369.68
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,417.6,330.52
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,365.51,287.96
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,295.0,228.84
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,229.37,166.97
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,110.58,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.38,0.62
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.36,19.9
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,44.75,36.18
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,60.9,51.9
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,76.11,66.66
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,91.15,81.03
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,105.09,93.99
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,121.3,103.19
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,136.76,116.17
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,152.57,129.5
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,182.45,153.23
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,218.93,183.15
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,230.56,194.46
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,237.1,201.02
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,308.29,258.97
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,399.18,335.35
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,414.52,350.8
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,424.29,360.71
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,414.62,353.52
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,401.78,342.96
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,454.01,389.36
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,514.89,442.92
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,589.44,508.4
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,657.95,568.63
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,633.8,548.91
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,604.5,524.91
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,588.79,512.42
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,570.38,497.46
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,597.32,521.79
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,618.27,540.76
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,591.65,518.42
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,562.8,493.88
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,524.46,460.77
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,484.82,425.54
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,431.01,376.6
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,382.48,330.51
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,310.68,263.41
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,243.69,194.05
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,117.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,11.53,0.0
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,25.85,17.6
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,30.6,23.0
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,35.31,27.8
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,38.04,30.56
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,40.78,33.19
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,43.89,36.06
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,91.01,48.86
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,140.39,85.54
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,179.27,121.04
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,230.62,163.91
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,289.56,215.41
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,335.26,259.71
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,380.1,302.96
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,394.46,322.09
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,397.55,329.17
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,425.08,353.67
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,451.44,376.59
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,451.17,377.53
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,441.49,370.11
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,440.23,369.1
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,436.58,365.87
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,551.71,463.8
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,658.44,553.06
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,617.97,519.07
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,571.8,480.98
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,600.0,506.02
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,622.65,526.12
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,624.33,528.1
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,622.87,527.57
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,597.27,507.71
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,569.38,485.62
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,530.7,453.39
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,490.82,419.23
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,438.1,373.45
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,385.91,326.36
